"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"06/08/12 05:53:02","105.9337","0.0","213.5","0","60.0","19"
"06/08/12 06:08:00","105.9342","0.0","213.06","0","60.03","20"
"06/08/12 06:12:59","105.9346","0.0","212.72","0","60.0","21"
"06/08/12 06:18:00","105.935","0.0","213.94","0","60.03","21"
"06/08/12 06:22:59","105.9354","0.0","215.76","0","60.07","22"
"06/08/12 06:27:58","105.9359","0.0","211.13","0","60.0","22"
"06/08/12 06:32:59","105.9366","13.8","213.06","0","60.03","22"
"06/08/12 06:38:00","105.9375","15.9","214.32","48","60.03","23"
"06/08/12 06:42:59","105.9387","12.1","213.66","50","60.0","23"
"06/08/12 06:47:58","105.94","25.4","214.23","64","60.03","24"
"06/08/12 06:52:58","105.9416","26.9","214.78","110","60.0","24"
"06/08/12 06:57:58","105.9434","26.7","214.83","212","60.0","25"
"06/08/12 07:02:59","105.9455","26.2","214.83","80","60.0","25"
"06/08/12 07:07:59","105.9479","37.7","213.57","163","60.03","25"
"06/08/12 07:12:58","105.9506","41.8","214.89","323","60.03","26"
"06/08/12 07:17:59","105.9537","36.9","213.57","148","60.03","27"
"06/08/12 07:23:00","105.9572","53.9","214.35","322","60.0","27"
"06/08/12 07:27:58","105.9609","52.7","214.0","110","60.0","28"
"06/08/12 07:32:59","105.9649","47.4","214.62","366","60.0","28"
"06/08/12 07:37:59","105.969","65.0","214.27","333","60.0","29"
"06/08/12 07:42:59","105.9741","66.0","214.46","337","60.03","29"
"06/08/12 07:47:59","105.9797","79.8","213.81","397","60.0","30"
"06/08/12 07:52:59","105.9861","87.9","214.72","428","60.03","31"
"06/08/12 07:57:59","105.9931","93.1","215.34","450","60.0","32"
"06/08/12 08:02:59","106.0004","95.3","215.58","460","60.0","32"
"06/08/12 08:07:58","106.0077","96.7","215.07","470","60.03","33"
"06/08/12 08:13:00","106.0149","73.6","214.27","366","60.0","34"
"06/08/12 08:18:00","106.0213","62.4","213.69","323","60.0","34"
"06/08/12 08:23:00","106.025","30.2","213.52","102","60.03","34"
"06/08/12 08:28:00","106.0274","35.7","212.59","146","60.0","34"
"06/08/12 08:32:59","106.03","42.4","214.35","208","60.03","33"
"06/08/12 08:38:00","106.0337","42.2","214.37","396","60.03","32"
"06/08/12 08:43:00","106.0386","74.5","214.57","374","60.0","32"
"06/08/12 08:47:59","106.045","88.1","214.15","433","60.03","32"
"06/08/12 08:53:00","106.0521","91.8","213.99","449","60.03","33"
"06/08/12 09:02:58","106.0647","96.8","214.98","469","60.03","33"
"06/08/12 09:07:59","106.0737","123.9","214.89","586","60.03","34"
"06/08/12 09:13:00","106.0833","101.1","215.12","487","60.03","34"
"06/08/12 09:17:59","106.0905","87.5","214.75","425","60.0","35"
"06/08/12 09:23:00","106.0962","61.0","214.44","313","60.0","34"
"06/08/12 09:27:59","106.1002","54.7","213.87","368","60.03","34"
"06/08/12 09:32:59","106.1041","49.9","212.22","311","60.03","33"
"06/08/12 09:37:59","106.108","47.5","212.71","216","60.03","33"
"06/08/12 09:42:59","106.112","66.1","213.4","338","60.0","33"
"06/08/12 09:47:59","106.1166","44.0","214.0","299","60.0","32"
"06/08/12 09:58:00","106.1258","64.8","216.0","331","60.03","32"
"06/08/12 10:02:59","106.1311","73.1","215.09","368","60.03","32"
"06/08/12 10:07:59","106.1375","113.0","216.22","533","59.96","32"
"06/08/12 10:12:59","106.1445","71.8","214.34","363","60.0","32"
"06/08/12 10:17:58","106.1496","62.2","214.69","307","60.03","32"
"06/08/12 10:22:58","106.1532","45.1","210.63","361","60.07","32"
"06/08/12 10:27:59","106.156","28.2","214.85","125","60.03","32"
"06/08/12 10:32:58","106.1584","28.8","214.5","291","60.0","32"
"06/08/12 10:38:00","106.1615","49.5","214.48","376","60.0","32"
"06/08/12 10:42:59","106.1651","50.9","213.67","361","60.03","31"
"06/08/12 10:48:00","106.1686","54.6","214.59","117","60.0","31"
"06/08/12 10:53:00","106.1724","52.3","214.21","157","60.0","31"
"06/08/12 10:57:59","106.1756","36.4","214.5","253","60.03","31"
"06/08/12 11:02:59","106.1783","26.1","213.73","83","60.0","31"
"06/08/12 11:07:59","106.1807","41.8","209.8","303","60.03","31"
"06/08/12 11:13:00","106.1838","41.9","216.11","111","60.03","31"
"06/08/12 11:17:59","106.1867","38.3","215.78","249","60.03","30"
"06/08/12 11:23:00","106.1907","57.6","215.67","138","60.0","31"
"06/08/12 11:27:59","106.1958","65.7","215.0","335","60.03","31"
"06/08/12 11:33:00","106.2033","109.8","211.95","527","60.0","32"
"06/08/12 11:37:59","106.2105","79.2","215.22","392","60.03","32"
"06/08/12 11:42:59","106.2169","78.9","214.78","388","60.0","32"
"06/08/12 11:47:59","106.2221","42.1","216.22","398","60.03","32"
"06/08/12 11:53:00","106.2262","61.1","214.82","317","60.03","32"
"06/08/12 11:58:00","106.2315","60.8","217.49","309","60.0","32"
"06/08/12 12:03:00","106.235","43.3","215.12","309","60.0","32"
"06/08/12 12:07:59","106.2387","65.0","215.61","168","60.03","31"
"06/08/12 12:12:59","106.2427","39.1","214.11","123","60.0","31"
"06/08/12 12:17:59","106.2459","28.1","213.33","256","60.0","31"
"06/08/12 12:22:59","106.247","8.9","213.95","0","60.0","31"
"06/08/12 12:27:59","106.2479","12.2","214.0","23","60.0","30"
"06/08/12 12:32:58","106.2505","47.0","214.81","214","60.0","29"
"06/08/12 12:37:59","106.2543","45.2","215.19","398","60.03","29"
"06/08/12 12:42:59","106.2584","57.4","215.44","162","60.03","29"
"06/08/12 12:47:59","106.2621","50.7","215.06","371","60.0","29"
"06/08/12 12:52:59","106.2652","32.5","214.51","88","60.0","29"
"06/08/12 12:57:59","106.2679","34.4","215.06","237","60.0","29"
"06/08/12 13:02:59","106.2703","27.3","215.28","179","60.0","28"
"06/08/12 13:08:00","106.2728","31.9","215.11","78","60.0","28"
"06/08/12 13:12:58","106.2761","42.0","215.14","385","60.03","28"
"06/08/12 13:17:58","106.2803","41.7","215.23","264","60.0","28"
"06/08/12 13:22:59","106.2841","46.2","215.34","240","60.0","28"
"06/08/12 13:27:59","106.2878","63.2","215.06","266","60.03","28"
"06/08/12 13:32:59","106.2914","29.8","214.58","240","60.0","28"
"06/08/12 13:37:59","106.2934","26.9","214.61","19","60.0","28"
"06/08/12 13:43:00","106.2955","26.3","215.18","138","60.03","28"
"06/08/12 13:48:00","106.2977","27.5","214.39","111","60.03","27"
"06/08/12 13:52:58","106.3003","33.4","215.22","300","60.0","27"
"06/08/12 13:57:59","106.3046","66.4","214.55","340","60.07","27"
"06/08/12 14:02:59","106.3106","78.1","215.24","389","60.03","27"
"06/08/12 14:07:58","106.317","135.6","215.98","637","60.03","27"
"06/08/12 14:13:00","106.3234","81.8","215.11","403","60.0","28"
"06/08/12 14:17:59","106.331","70.8","214.69","357","60.0","29"
"06/08/12 14:23:00","106.3373","61.8","214.16","321","60.03","30"
"06/08/12 14:27:59","106.34","10.8","214.56","247","60.03","30"
"06/08/12 14:52:58","106.3495","95.3","215.36","462","60.0","27"
"06/08/12 14:57:59","106.3555","71.9","216.6","359","60.03","27"
"06/08/12 15:02:59","106.3615","76.0","214.39","376","60.03","28"
"06/08/12 15:07:59","106.3669","69.3","214.14","141","60.07","28"
"06/08/12 15:12:59","106.3706","39.6","214.47","393","60.0","28"
"06/08/12 15:17:59","106.3752","48.6","214.96","216","60.0","28"
"06/08/12 15:22:58","106.3791","53.8","214.32","201","60.0","28"
"06/08/12 15:27:59","106.3878","161.5","216.91","742","60.0","30"
"06/08/12 15:32:59","106.3995","138.4","217.26","642","60.0","31"
"06/08/12 15:37:59","106.4084","78.8","215.06","393","60.0","31"
"06/08/12 15:42:59","106.4136","64.3","215.05","325","60.0","31"
"06/08/12 15:47:58","106.4183","44.7","214.19","325","60.0","31"
"06/08/12 15:53:00","106.4224","44.8","214.41","345","60.03","30"
"06/08/12 15:58:00","106.4263","53.6","214.06","186","60.07","30"
"06/08/12 16:02:59","106.4301","45.4","215.1","181","60.0","30"
"06/08/12 16:08:00","106.4367","91.0","215.28","440","60.0","30"
"06/08/12 16:12:59","106.445","136.1","216.71","630","60.03","30"
"06/08/12 16:17:59","106.4534","63.6","214.92","309","60.0","30"
"06/08/12 16:22:59","106.4571","47.6","213.9","358","60.0","30"
"06/08/12 16:27:58","106.4614","72.6","215.26","366","60.03","29"
"06/08/12 16:32:59","106.4656","68.8","214.64","349","60.0","29"
"06/08/12 16:37:59","106.4735","115.2","216.29","545","60.0","29"
"06/08/12 16:43:00","106.4819","110.1","216.33","524","60.0","29"
"06/08/12 16:48:00","106.4884","49.8","214.69","232","60.0","29"
"06/08/12 16:52:59","106.4946","69.7","215.82","352","60.03","29"
"06/08/12 16:57:59","106.4986","32.0","215.6","173","60.0","28"
"06/08/12 17:02:59","106.5008","24.0","214.91","279","60.03","28"
"06/08/12 17:08:00","106.5046","43.5","215.82","341","60.0","28"
"06/08/12 17:12:59","106.5095","34.8","215.36","326","60.03","27"
"06/08/12 17:17:58","106.5145","44.9","216.25","374","60.0","27"
"06/08/12 17:23:00","106.5191","64.0","215.79","326","60.03","27"
"06/08/12 17:27:59","106.5235","62.7","215.59","320","60.03","27"
"06/08/12 17:33:00","106.5279","54.8","215.27","321","60.0","27"
"06/08/12 17:37:59","106.5321","59.0","214.79","285","60.03","27"
"06/08/12 17:43:00","106.5359","50.4","215.52","283","60.0","27"
"06/08/12 17:48:00","106.5393","45.5","215.26","339","60.03","26"
"06/08/12 17:52:59","106.5422","44.0","214.98","289","60.03","26"
"06/08/12 17:58:00","106.5439","24.6","214.74","104","60.03","26"
"06/08/12 18:02:59","106.546","35.4","215.82","148","60.03","25"
"06/08/12 18:08:00","106.5481","28.2","216.02","75","60.03","25"
"06/08/12 18:12:59","106.5512","35.3","214.24","91","60.03","25"
"06/08/12 18:17:59","106.554","33.7","213.31","268","60.03","25"
"06/08/12 18:22:59","106.5561","33.1","214.4","209","60.0","25"
"06/08/12 18:28:00","106.5577","18.9","213.71","17","60.03","25"
"06/08/12 18:32:59","106.5591","12.9","213.6","115","60.03","25"
"06/08/12 18:38:00","106.5603","13.2","213.91","49","60.03","25"
"06/08/12 18:43:00","106.5614","12.0","213.29","43","60.03","25"
"06/08/12 18:48:00","106.5621","10.7","213.78","232","60.03","24"
"06/08/12 18:53:00","106.5626","11.3","213.62","1","60.03","24"
"06/08/12 18:57:59","106.5631","6.2","213.15","138","60.03","24"
"06/08/12 19:03:00","106.5644","10.5","213.61","190","60.03","24"
"06/08/12 19:07:59","106.5654","1.7","213.53","0","60.0","23"
"06/08/12 19:13:00","106.5661","14.4","213.69","65","60.03","23"
"06/08/12 19:17:59","106.5665","0.0","213.84","0","60.0","23"
"06/08/12 19:23:00","106.5669","7.2","213.15","0","60.03","23"
"06/08/12 19:38:00","106.5676","10.3","213.17","15","60.03","22"
"06/08/12 19:43:04","106.5679","0.0","213.16","0","60.0","22"
"06/08/12 19:48:00","106.5682","0.0","212.48","0","60.0","22"
"06/08/12 19:52:59","106.5687","14.1","212.49","8","60.03","22"
"06/08/12 19:57:59","106.5691","7.5","212.83","241","60.0","22"
"06/08/12 20:03:00","106.5695","0.0","212.45","0","59.96","22"
"06/08/12 20:08:00","106.5698","0.0","213.5","0","60.0","22"
"06/09/12 05:58:00","106.5699","0.0","213.47","0","60.03","18"
"06/09/12 06:03:04","106.5703","0.0","215.39","0","60.0","19"
"06/09/12 06:08:02","106.5708","14.3","215.24","67","60.03","19"
"06/09/12 06:13:01","106.5713","5.9","214.89","166","60.0","19"
"06/09/12 06:18:01","106.5718","0.0","213.75","57","60.0","20"
"06/09/12 06:23:00","106.5723","0.0","213.95","0","60.03","20"
"06/09/12 06:27:59","106.5731","13.6","214.21","90","60.03","20"
"06/09/12 06:33:00","106.574","11.4","213.97","38","60.0","20"
"06/09/12 06:38:00","106.575","15.6","213.67","167","60.03","21"
"06/09/12 06:42:59","106.576","12.4","214.35","205","60.0","22"
"06/09/12 06:48:01","106.5771","6.6","213.74","248","60.03","22"
"06/09/12 06:58:00","106.5798","12.8","213.91","46","60.0","22"
"06/09/12 07:03:00","106.5817","14.1","213.49","275","60.0","23"
"06/09/12 07:07:59","106.5837","33.4","214.08","89","60.0","23"
"06/09/12 07:13:00","106.5864","21.8","214.16","32","60.03","24"
"06/09/12 07:17:59","106.588","30.2","213.08","67","60.03","24"
"06/09/12 07:22:59","106.5907","28.9","214.0","71","60.0","24"
"06/09/12 07:27:59","106.5926","47.1","215.09","306","60.0","25"
"06/09/12 07:33:00","106.5952","31.4","213.95","104","60.03","25"
"06/09/12 07:38:00","106.5973","28.1","214.09","86","60.03","26"
"06/09/12 07:43:01","106.6004","50.9","215.16","128","60.03","26"
"06/09/12 07:48:01","106.603","24.4","214.06","80","60.0","26"
"06/09/12 07:52:59","106.6048","23.7","214.19","275","60.0","26"
"06/09/12 07:58:00","106.6086","30.3","214.45","92","60.07","27"
"06/09/12 08:03:00","106.6118","83.0","215.33","408","60.0","27"
"06/09/12 08:07:59","106.6147","64.3","214.12","195","60.0","27"
"06/09/12 08:13:00","106.6188","87.1","214.79","429","60.0","28"
"06/09/12 08:17:59","106.623","29.3","213.67","266","60.0","29"
"06/09/12 08:22:59","106.6296","88.9","214.6","435","60.0","30"
"06/09/12 08:28:01","106.6358","49.5","213.88","439","60.0","31"
"06/09/12 08:32:59","106.6409","106.2","215.22","508","60.0","32"
"06/09/12 08:38:00","106.6462","36.2","213.92","363","60.03","32"
"06/09/12 08:43:01","106.6522","104.2","214.97","500","60.0","32"
"06/09/12 08:48:00","106.6609","68.1","215.04","343","60.03","33"
"06/09/12 08:53:00","106.6681","118.4","215.15","564","60.03","33"
"06/09/12 08:58:00","106.6757","120.8","215.86","571","60.0","34"
"06/09/12 09:02:59","106.6846","116.9","215.43","554","60.03","34"
"06/09/12 09:07:59","106.6927","106.8","215.87","515","60.0","35"
"06/09/12 09:12:59","106.7018","119.0","216.1","562","60.0","35"
"06/09/12 09:17:59","106.7111","120.9","216.5","570","60.0","36"
"06/09/12 09:23:00","106.7205","123.9","216.03","583","60.0","37"
"06/09/12 09:28:00","106.7303","126.6","216.58","591","60.03","37"
"06/09/12 09:32:59","106.7402","128.2","216.17","600","60.07","38"
"06/09/12 09:38:02","106.7505","132.0","215.86","614","59.96","38"
"06/09/12 09:43:00","106.7607","133.7","215.89","625","60.03","38"
"06/09/12 09:48:00","106.7712","134.0","216.09","624","60.0","39"
"06/09/12 09:53:00","106.7816","136.1","215.95","637","60.0","39"
"06/09/12 09:57:59","106.7923","138.8","215.54","650","60.0","40"
"06/09/12 10:02:59","106.8031","142.9","215.85","663","60.0","40"
"06/09/12 10:08:00","106.8141","138.9","216.02","648","60.0","40"
"06/09/12 10:13:00","106.8247","139.7","214.77","655","60.0","40"
"06/09/12 10:17:59","106.8356","143.6","215.36","671","60.03","40"
"06/09/12 10:23:00","106.8469","143.3","216.0","668","60.0","40"
"06/09/12 10:28:00","106.8585","144.8","216.39","674","60.0","40"
"06/09/12 10:33:00","106.8696","142.3","215.27","666","60.03","40"
"06/09/12 10:38:00","106.881","145.0","215.91","670","60.0","40"
"06/09/12 10:43:00","106.8923","153.9","217.05","705","60.0","40"
"06/09/12 10:47:59","106.9044","151.9","216.07","699","60.0","40"
"06/09/12 10:52:59","106.9165","158.9","217.1","736","60.03","41"
"06/09/12 10:58:00","106.929","162.5","217.07","751","60.03","41"
"06/09/12 11:02:59","106.9418","161.9","217.36","741","60.0","42"
"06/09/12 11:07:59","106.9547","163.3","216.94","748","60.0","42"
"06/09/12 11:13:00","106.9674","162.8","216.18","749","60.0","43"
"06/09/12 11:17:59","106.9802","166.0","216.65","763","60.0","43"
"06/09/12 11:22:59","106.9933","174.6","216.6","797","60.0","43"
"06/09/12 11:28:01","107.0055","193.5","217.94","878","60.0","43"
"06/09/12 11:33:00","107.0176","110.9","215.75","529","60.03","44"
"06/09/12 11:38:00","107.0311","176.6","217.49","802","60.0","44"
"06/09/12 11:43:00","107.0439","161.3","216.63","743","60.0","44"
"06/09/12 11:48:00","107.0568","163.9","216.67","753","60.07","44"
"06/09/12 11:53:00","107.0694","161.6","216.87","741","60.0","44"
"06/09/12 11:58:00","107.0821","164.6","216.66","760","60.03","44"
"06/09/12 12:03:00","107.095","165.0","217.52","756","60.03","44"
"06/09/12 12:08:00","107.1075","161.6","217.14","742","60.0","43"
"06/09/12 12:13:00","107.1188","140.9","216.83","650","60.03","43"
"06/09/12 12:17:59","107.1309","79.3","215.08","392","60.0","43"
"06/09/12 12:22:59","107.1432","88.5","215.64","428","60.03","43"
"06/09/12 12:28:00","107.1562","165.2","217.27","756","60.03","44"
"06/09/12 12:33:01","107.1691","109.5","216.22","523","60.0","43"
"06/09/12 12:37:59","107.1807","100.0","216.48","480","60.03","43"
"06/09/12 12:43:01","107.1907","176.1","217.97","802","60.03","43"
"06/09/12 12:48:00","107.2025","171.7","217.73","784","60.0","43"
"06/09/12 12:52:59","107.2131","183.9","217.53","837","60.0","42"
"06/09/12 12:57:59","107.2261","170.8","217.15","781","60.03","42"
"06/09/12 13:02:59","107.2393","170.3","216.24","778","60.03","43"
"06/09/12 13:07:59","107.2523","170.5","217.19","779","60.0","43"
"06/09/12 13:12:59","107.2654","166.2","217.49","758","60.03","43"
"06/09/12 13:18:00","107.2783","163.5","217.75","752","60.03","43"
"06/09/12 13:23:00","107.291","163.6","217.29","749","60.03","43"
"06/09/12 13:28:01","107.3034","163.6","217.24","750","60.0","43"
"06/09/12 13:33:00","107.316","165.9","216.92","761","60.03","43"
"06/09/12 13:38:00","107.3288","159.6","217.67","735","60.0","44"
"06/09/12 13:43:00","107.3414","159.1","216.53","732","60.0","44"
"06/09/12 13:48:01","107.354","160.4","216.71","740","60.03","44"
"06/09/12 13:53:01","107.3663","158.1","216.63","729","60.03","44"
"06/09/12 13:58:00","107.3785","155.9","216.76","717","60.03","45"
"06/09/12 14:03:00","107.3908","158.3","216.93","728","60.0","45"
"06/09/12 14:08:00","107.4031","157.0","217.43","719","60.03","45"
"06/09/12 14:13:01","107.4152","152.0","216.28","703","60.0","45"
"06/09/12 14:18:00","107.4272","155.7","216.05","722","60.0","45"
"06/09/12 14:22:59","107.4391","154.3","216.09","714","60.0","45"
"06/09/12 14:28:01","107.4509","150.2","216.99","695","60.0","45"
"06/09/12 14:33:01","107.4624","144.3","216.65","668","60.0","45"
"06/09/12 14:37:59","107.4737","144.8","215.74","672","60.0","46"
"06/09/12 14:42:59","107.4848","142.2","215.99","660","60.0","46"
"06/09/12 14:48:00","107.4958","137.0","215.67","640","60.03","46"
"06/09/12 14:53:00","107.5066","143.1","216.32","662","60.0","46"
"06/09/12 14:57:59","107.5177","145.7","216.21","675","60.0","46"
"06/09/12 15:03:00","107.5289","139.7","215.54","651","60.0","46"
"06/09/12 15:08:01","107.539","117.0","215.47","550","60.0","46"
"06/09/12 15:13:00","107.5474","102.4","214.17","496","60.03","46"
"06/09/12 15:17:59","107.5564","118.9","215.22","565","60.0","46"
"06/09/12 15:23:01","107.5659","108.8","215.33","521","60.0","45"
"06/09/12 15:27:59","107.573","70.7","213.4","356","60.0","44"
"06/09/12 15:33:00","107.5793","84.9","214.2","412","60.03","44"
"06/09/12 15:37:59","107.5863","97.7","214.49","470","60.03","43"
"06/09/12 15:43:01","107.5956","121.7","215.83","573","60.0","43"
"06/09/12 15:48:01","107.6047","109.8","214.81","529","60.03","43"
"06/09/12 15:53:00","107.6127","99.7","215.18","483","60.03","44"
"06/09/12 15:57:59","107.6195","78.1","214.31","389","60.0","43"
"06/09/12 16:03:00","107.6261","93.5","215.54","455","60.03","41"
"06/09/12 16:08:01","107.6348","117.1","215.18","555","60.0","41"
"06/09/12 16:13:00","107.6431","105.7","215.32","503","60.0","40"
"06/09/12 16:17:59","107.6513","107.3","215.1","515","60.0","39"
"06/09/12 16:23:00","107.6513","102.3","215.08","493","60.03","38"
"06/09/12 16:28:00","107.6588","92.9","214.78","451","60.0","38"
"06/09/12 16:33:00","107.6665","100.4","215.38","486","60.03","37"
"06/09/12 16:38:00","107.6736","72.8","214.51","365","60.03","37"
"06/09/12 16:43:00","107.6802","93.8","214.8","456","60.0","36"
"06/09/12 16:48:00","107.6858","73.0","215.23","366","60.03","35"
"06/09/12 16:53:00","107.692","92.3","214.63","451","60.0","35"
"06/09/12 16:58:00","107.6991","87.1","214.44","425","60.0","34"
"06/09/12 17:03:00","107.7055","78.3","215.46","387","60.03","34"
"06/09/12 17:08:01","107.7114","72.3","215.13","363","60.0","33"
"06/09/12 17:13:00","107.7167","66.2","215.26","339","60.03","33"
"06/09/12 17:18:00","107.7218","63.2","215.32","320","60.03","32"
"06/09/12 17:23:00","107.7262","55.6","215.82","98","60.03","32"
"06/09/12 17:28:00","107.7305","64.4","214.74","124","60.03","31"
"06/09/12 17:33:01","107.7346","39.6","215.32","88","60.03","30"
"06/09/12 17:38:00","107.7385","57.5","214.12","248","60.03","30"
"06/09/12 17:42:59","107.7419","36.3","213.67","350","60.03","29"
"06/09/12 17:47:59","107.7451","44.9","213.3","340","60.03","29"
"06/09/12 17:53:00","107.748","40.5","213.92","229","60.03","28"
"06/09/12 17:58:00","107.7506","36.1","213.25","243","60.0","28"
"06/09/12 18:03:01","107.7529","25.6","213.45","109","60.03","28"
"06/09/12 18:07:59","107.755","23.1","214.11","212","60.0","27"
"06/09/12 18:13:00","107.7568","13.6","214.04","112","60.0","27"
"06/09/12 18:18:01","107.7585","18.9","213.61","15","60.03","27"
"06/09/12 18:23:00","107.7598","14.7","213.52","249","60.07","27"
"06/09/12 18:27:59","107.761","12.8","213.91","24","60.03","27"
"06/09/12 18:33:02","107.7619","14.8","213.96","24","60.0","26"
"06/09/12 18:38:01","107.7628","15.7","213.96","19","60.03","26"
"06/09/12 18:43:00","107.7635","11.9","212.83","78","60.03","26"
"06/09/12 18:48:01","107.7641","7.5","213.15","0","60.03","26"
"06/09/12 18:52:59","107.7645","7.1","213.21","0","60.0","26"
"06/09/12 19:03:01","107.7653","0.0","214.05","0","60.03","26"
"06/09/12 19:07:59","107.7657","0.0","213.38","0","60.03","26"
"06/09/12 19:13:00","107.766","0.0","213.9","144","60.03","26"
"06/10/12 05:52:43","107.766","0.0","213.65","0","60.03","20"
"06/10/12 06:17:21","107.7666","0.0","213.04","0","60.03","23"
"06/10/12 06:22:18","107.767","11.7","212.7","0","60.0","23"
"06/10/12 06:27:18","107.7675","13.5","214.05","1","60.03","23"
"06/10/12 06:32:18","107.7681","6.4","213.89","217","60.03","24"
"06/10/12 06:37:19","107.7689","15.0","213.82","95","60.03","24"
"06/10/12 06:42:19","107.7699","11.5","213.7","12","60.0","24"
"06/10/12 06:47:17","107.771","16.9","213.29","12","60.03","24"
"06/10/12 06:52:17","107.7724","27.7","213.07","112","60.0","25"
"06/10/12 06:57:19","107.7741","22.6","214.07","46","60.03","25"
"06/10/12 07:02:18","107.776","26.5","213.51","213","60.03","25"
"06/10/12 07:07:18","107.7782","34.3","213.07","258","60.03","26"
"06/10/12 07:12:17","107.7807","37.1","213.9","90","60.0","26"
"06/10/12 07:17:18","107.7835","32.5","213.88","82","60.03","26"
"06/10/12 07:22:18","107.7866","47.6","214.12","317","60.0","27"
"06/10/12 07:27:18","107.7899","52.2","213.72","339","60.0","27"
"06/10/12 07:32:18","107.7935","52.0","213.24","339","60.0","28"
"06/10/12 07:37:18","107.7973","51.9","214.08","364","60.0","28"
"06/10/12 07:42:18","107.8012","48.7","213.84","336","60.03","28"
"06/10/12 07:47:19","107.8052","40.8","213.5","363","60.0","29"
"06/10/12 07:52:17","107.8091","44.0","213.76","340","60.0","29"
"06/10/12 07:57:17","107.8143","69.5","213.99","350","60.0","30"
"06/10/12 08:02:18","107.8199","74.2","214.37","369","60.0","30"
"06/10/12 08:07:18","107.8258","78.8","214.83","389","60.0","31"
"06/10/12 08:12:19","107.8321","83.1","214.13","411","60.0","32"
"06/10/12 08:17:18","107.8386","83.5","215.51","408","60.0","32"
"06/10/12 08:22:18","107.8448","76.8","215.43","382","60.0","33"
"06/10/12 08:27:19","107.8511","79.8","215.06","395","60.0","33"
"06/10/12 08:32:17","107.8575","90.2","215.89","434","60.0","33"
"06/10/12 08:37:19","107.8649","96.7","215.55","470","60.03","34"
"06/10/12 08:42:18","107.8726","96.5","216.31","465","60.0","35"
"06/10/12 08:47:18","107.8798","92.6","216.19","448","60.0","35"
"06/10/12 08:52:18","107.8874","104.7","215.77","502","60.03","35"
"06/10/12 08:57:19","107.8959","110.9","216.92","526","60.07","36"
"06/10/12 09:02:18","107.9044","111.3","216.14","531","60.0","36"
"06/10/12 09:07:18","107.9132","116.7","216.89","547","60.0","36"
"06/10/12 09:12:18","107.9224","120.2","216.3","569","60.03","37"
"06/10/12 09:17:19","107.9319","123.3","216.33","582","60.03","37"
"06/10/12 09:22:19","107.9416","126.2","216.41","591","60.03","37"
"06/10/12 09:27:18","107.9515","128.1","216.82","601","60.0","38"
"06/10/12 09:32:18","107.9617","133.5","216.66","621","60.0","38"
"06/10/12 09:37:17","107.9722","135.7","216.4","631","60.0","38"
"06/10/12 09:42:19","107.9825","127.3","216.66","593","60.0","38"
"06/10/12 09:47:18","107.9924","129.4","216.51","604","60.0","38"
"06/10/12 09:52:18","108.0027","132.9","216.5","621","60.03","39"
"06/10/12 09:57:18","108.013","135.7","217.06","633","60.07","39"
"06/10/12 10:02:19","108.024","142.9","218.2","660","60.03","39"
"06/10/12 10:07:19","108.0353","148.6","218.33","683","60.03","39"
"06/10/12 10:12:18","108.0469","149.8","217.98","689","60.03","40"
"06/10/12 10:17:18","108.0586","151.9","217.54","696","60.0","40"
"06/10/12 10:22:19","108.0705","152.2","217.72","703","60.03","41"
"06/10/12 10:27:17","108.0823","151.8","217.11","698","60.0","41"
"06/10/12 10:32:18","108.0938","146.2","216.9","679","60.03","41"
"06/10/12 10:37:19","108.1053","149.4","216.81","688","60.03","41"
"06/10/12 10:42:18","108.1168","148.8","217.3","691","60.03","41"
"06/10/12 10:47:18","108.1286","153.7","216.92","713","60.0","41"
"06/10/12 10:52:19","108.1408","157.5","216.31","730","60.03","41"
"06/10/12 10:57:19","108.1531","158.4","216.8","735","60.03","41"
"06/10/12 11:02:19","108.1655","160.0","216.36","733","60.0","42"
"06/10/12 11:07:19","108.1779","160.6","216.71","742","60.03","43"
"06/10/12 11:12:19","108.1906","162.0","217.29","740","60.03","43"
"06/10/12 11:17:18","108.2031","162.6","217.48","749","60.0","43"
"06/10/12 11:22:19","108.2155","158.9","217.71","727","60.0","43"
"06/10/12 11:27:19","108.2279","158.8","217.34","733","60.0","43"
"06/10/12 11:32:19","108.2405","162.3","217.09","747","60.03","43"
"06/10/12 11:37:19","108.253","173.5","217.27","791","60.03","44"
"06/10/12 11:42:18","108.2661","165.8","217.29","757","60.0","44"
"06/10/12 11:47:19","108.2792","168.9","217.25","769","60.03","44"
"06/10/12 11:52:18","108.2924","172.2","217.52","783","60.0","45"
"06/10/12 11:57:19","108.3058","175.4","217.82","793","60.0","45"
"06/10/12 12:02:19","108.3182","151.3","217.71","712","60.03","44"
"06/10/12 12:07:19","108.3303","179.7","218.3","815","60.0","44"
"06/10/12 12:12:18","108.3445","181.2","217.1","826","60.03","45"
"06/10/12 12:17:18","108.3588","187.8","218.2","850","60.03","45"
"06/10/12 12:22:19","108.373","179.0","217.8","815","60.03","44"
"06/10/12 12:27:17","108.3868","178.3","217.79","812","60.03","45"
"06/10/12 12:32:18","108.4005","175.0","217.82","798","60.0","45"
"06/10/12 12:37:18","108.414","176.5","217.19","808","60.0","45"
"06/10/12 12:42:18","108.4277","176.7","218.09","805","60.03","46"
"06/10/12 12:47:17","108.4414","175.4","217.87","802","60.03","45"
"06/10/12 12:52:18","108.4551","175.6","217.74","801","60.03","46"
"06/10/12 12:57:19","108.469","180.2","217.92","823","60.03","46"
"06/10/12 13:02:18","108.4822","79.7","215.95","389","60.0","47"
"06/10/12 13:07:18","108.4955","179.8","217.77","816","60.03","48"
"06/10/12 13:12:18","108.5089","178.1","217.51","812","60.0","48"
"06/10/12 13:17:18","108.5229","178.3","216.33","811","60.0","48"
"06/10/12 13:22:19","108.5367","175.4","217.68","798","60.0","49"
"06/10/12 13:27:18","108.5489","174.0","216.56","797","60.03","49"
"06/10/12 13:32:18","108.5622","174.5","216.43","798","60.03","48"
"06/10/12 13:37:19","108.5759","175.5","216.73","799","60.03","48"
"06/10/12 13:42:18","108.5893","152.7","217.37","702","60.0","49"
"06/10/12 13:47:18","108.6022","169.8","216.67","778","60.0","48"
"06/10/12 13:52:18","108.6124","170.6","216.51","780","60.03","47"
"06/10/12 13:57:19","108.6255","168.2","216.7","772","60.03","46"
"06/10/12 14:02:18","108.6356","165.4","217.13","755","60.0","45"
"06/10/12 14:07:19","108.648","161.4","216.13","747","60.03","46"
"06/10/12 14:12:18","108.6605","164.8","216.18","760","60.07","45"
"06/10/12 14:17:18","108.6729","159.3","215.54","738","60.03","45"
"06/10/12 14:22:19","108.6854","161.4","216.29","743","60.0","44"
"06/10/12 14:27:19","108.6966","170.7","216.29","781","60.03","44"
"06/10/12 14:32:18","108.7019","56.3","214.6","383","60.0","43"
"06/10/12 14:37:18","108.7095","52.5","214.49","356","60.03","43"
"06/10/12 14:42:18","108.7207","168.3","217.15","772","60.03","43"
"06/10/12 14:47:19","108.7322","49.5","213.88","332","60.0","43"
"06/10/12 14:52:19","108.7371","173.3","216.22","799","60.03","43"
"06/10/12 14:57:18","108.7448","39.1","213.97","199","60.03","42"
"06/10/12 15:02:18","108.7562","145.7","216.81","680","60.0","43"
"06/10/12 15:07:19","108.7674","142.3","216.6","663","60.0","43"
"06/10/12 15:12:19","108.7783","138.4","215.79","647","60.0","43"
"06/10/12 15:17:18","108.7888","134.6","216.21","628","60.03","43"
"06/10/12 15:22:19","108.7992","132.4","216.49","621","60.03","43"
"06/10/12 15:27:18","108.8093","128.9","215.3","608","60.0","43"
"06/10/12 15:32:19","108.8194","127.7","215.92","599","60.03","43"
"06/10/12 15:37:18","108.8291","124.9","215.48","588","60.0","43"
"06/10/12 15:42:18","108.8389","123.9","215.93","587","60.03","43"
"06/10/12 15:47:18","108.8484","119.3","215.26","568","60.03","42"
"06/10/12 15:52:18","108.8577","119.0","215.83","561","60.0","42"
"06/10/12 15:57:18","108.8664","117.8","215.76","557","60.03","42"
"06/10/12 16:02:19","108.8753","110.8","215.99","524","60.03","42"
"06/10/12 16:07:19","108.8839","109.0","215.77","523","60.0","41"
"06/10/12 16:12:19","108.8923","105.3","215.78","504","60.03","41"
"06/10/12 16:17:19","108.9004","104.6","216.22","503","60.03","41"
"06/10/12 16:22:18","108.9085","103.6","215.89","499","60.03","41"
"06/10/12 16:27:18","108.9165","100.8","215.53","484","60.03","41"
"06/10/12 16:32:19","108.9237","94.9","215.42","462","60.03","40"
"06/10/12 16:37:19","108.9291","90.3","215.49","440","60.0","39"
"06/10/12 16:42:18","108.9353","17.5","213.55","48","60.03","39"
"06/10/12 16:47:19","108.9402","63.4","214.86","295","60.0","39"
"06/10/12 16:52:18","108.9456","79.1","215.44","394","60.0","38"
"06/10/12 16:57:18","108.9515","73.6","214.58","370","60.03","38"
"06/10/12 17:02:19","108.9571","70.3","215.6","354","60.03","38"
"06/10/12 17:07:18","108.9624","69.4","214.75","351","60.0","38"
"06/10/12 17:12:18","108.9676","63.8","215.23","324","60.03","38"
"06/10/12 17:17:19","108.9723","40.6","214.68","381","60.0","38"
"06/10/12 17:22:19","108.9762","42.0","215.52","195","60.03","38"
"06/10/12 17:27:19","108.9803","42.8","215.4","386","60.0","38"
"06/10/12 17:32:18","108.9841","50.7","213.95","420","60.03","37"
"06/10/12 17:37:18","108.9875","39.5","213.54","371","60.03","37"
"06/10/12 17:42:18","108.9909","36.0","214.27","232","60.03","37"
"06/10/12 17:47:18","108.9941","43.2","213.07","330","60.0","36"
"06/10/12 17:52:18","108.997","40.7","213.93","321","60.03","36"
"06/10/12 17:57:20","108.9997","38.2","213.96","215","60.07","36"
"06/10/12 18:02:19","109.0023","25.6","213.47","94","60.0","36"
"06/10/12 18:07:19","109.0044","29.9","213.37","62","60.03","36"
"06/10/12 18:12:19","109.0062","33.5","214.15","59","60.03","36"
"06/10/12 18:17:19","109.0078","11.3","213.45","142","60.03","35"
"06/10/12 18:22:18","109.0092","26.0","213.35","222","60.03","35"
"06/10/12 18:27:18","109.0104","22.2","213.81","194","60.03","35"
"06/10/12 18:32:19","109.0115","2.9","212.1","277","60.0","35"
"06/10/12 18:37:18","109.0123","14.0","213.83","43","60.0","34"
"06/10/12 18:42:18","109.0132","13.5","213.77","40","60.03","34"
"06/10/12 18:47:18","109.0138","0.0","214.17","0","60.03","34"
"06/10/12 18:52:19","109.0145","14.2","213.61","19","60.03","34"
"06/10/12 18:57:18","109.015","13.8","213.85","66","60.03","33"
"06/10/12 19:02:19","109.0155","0.0","212.99","0","60.03","33"
"06/10/12 19:07:18","109.0158","0.0","213.45","0","60.03","33"
"06/10/12 19:12:19","109.0159","0.0","213.11","0","60.03","33"
"06/10/12 19:17:19","109.0159","0.0","212.65","0","60.03","33"
"06/10/12 19:22:20","109.016","11.3","212.64","3","60.03","33"
"06/10/12 19:27:20","109.0164","0.0","213.39","0","60.03","32"
"06/10/12 19:32:18","109.0169","13.9","213.11","10","60.03","32"
"06/10/12 19:37:19","109.0174","14.0","212.72","10","60.03","32"
"06/11/12 06:17:19","109.0181","14.8","212.88","24","60.03","23"
"06/11/12 06:22:19","109.0185","0.0","212.14","0","60.03","23"
"06/11/12 06:27:19","109.0193","6.2","212.2","231","60.0","24"
"06/11/12 06:32:20","109.0202","11.3","215.11","16","60.0","24"
"06/11/12 06:37:18","109.0208","0.0","214.34","0","60.03","25"
"06/11/12 06:42:19","109.0214","14.8","214.75","270","60.0","25"
"06/11/12 06:47:19","109.0229","15.4","214.76","155","60.0","25"
"06/11/12 06:52:18","109.0249","25.5","215.12","101","60.0","26"
"06/11/12 06:57:19","109.0275","41.8","215.47","260","60.03","26"
"06/11/12 07:02:20","109.0308","51.3","215.19","339","60.03","27"
"06/11/12 07:07:18","109.0343","48.2","213.5","300","60.03","27"
"06/11/12 07:12:19","109.0358","14.9","213.46","0","60.0","28"
"06/11/12 07:17:19","109.0365","11.2","212.47","1","60.03","27"
"06/11/12 07:22:19","109.0376","14.4","212.46","4","60.0","27"
"06/11/12 07:27:20","109.0384","0.0","212.75","0","60.03","27"
"06/11/12 07:32:18","109.0392","22.8","211.84","242","60.0","26"
"06/11/12 07:37:19","109.0417","69.1","213.85","352","60.0","26"
"06/11/12 07:42:20","109.0455","26.9","213.48","81","60.03","27"
"06/11/12 07:47:20","109.0474","32.2","215.01","250","60.03","27"
"06/11/12 07:52:19","109.0506","33.5","215.68","171","60.03","27"
"06/11/12 07:57:19","109.0527","10.3","215.37","27","60.0","27"
"06/11/12 08:07:20","109.0544","27.4","214.21","45","60.03","26"
"06/11/12 08:12:20","109.0559","15.3","214.17","18","60.0","26"
"06/11/12 08:17:20","109.0572","12.3","213.55","1","60.03","25"
"06/11/12 08:22:19","109.0573","0.0","210.05","0","60.03","24"
"06/11/12 08:27:20","109.0576","10.3","212.63","73","60.0","25"
"06/11/12 08:32:18","109.0585","6.7","213.51","247","60.0","24"
"06/11/12 08:37:24","109.0593","3.6","213.16","286","60.0","24"
"06/11/12 08:42:19","109.06","0.0","213.04","30","60.03","24"
"06/11/12 08:47:19","109.0604","0.0","214.39","0","59.96","24"
"06/11/12 08:52:18","109.0608","13.8","214.47","118","60.03","23"
"06/11/12 08:57:18","109.0613","13.9","214.8","0","60.03","23"
"06/11/12 09:02:19","109.0623","26.3","214.45","132","60.03","23"
"06/11/12 09:07:19","109.0645","41.0","214.11","309","60.0","23"
"06/11/12 09:12:20","109.0678","38.4","213.57","110","60.03","23"
"06/11/12 09:17:20","109.0716","48.7","213.36","336","60.0","24"
"06/11/12 09:22:18","109.0753","40.2","212.97","176","60.0","24"
"06/11/12 09:27:19","109.0786","42.1","210.68","217","60.0","25"
"06/11/12 09:32:19","109.0809","30.9","214.74","134","60.0","25"
"06/11/12 09:37:18","109.0833","35.4","214.86","264","60.03","25"
"06/11/12 09:42:18","109.0872","79.5","215.0","395","60.0","25"
"06/11/12 09:47:19","109.0949","103.4","216.8","494","60.0","26"
"06/11/12 09:52:19","109.105","88.8","215.74","435","60.0","27"
"06/11/12 09:57:20","109.1105","127.4","215.94","599","60.0","28"
"06/11/12 10:02:18","109.1214","93.7","215.34","458","60.03","30"
"06/11/12 10:07:18","109.131","154.6","217.22","713","60.0","31"
"06/11/12 10:12:19","109.1428","202.3","218.27","914","60.0","32"
"06/11/12 10:17:18","109.1514","74.3","214.75","372","60.0","32"
"06/11/12 10:22:18","109.1583","79.9","215.77","394","60.0","32"
"06/11/12 10:27:19","109.1654","62.5","215.35","319","60.03","33"
"06/11/12 10:32:20","109.17","61.8","214.2","319","60.0","33"
"06/11/12 10:37:20","109.1762","67.8","213.7","345","60.03","33"
"06/11/12 10:42:20","109.1823","80.1","214.12","395","60.0","33"
"06/11/12 10:47:20","109.1917","173.1","216.3","792","60.0","34"
"06/11/12 10:52:19","109.1994","53.9","214.38","123","60.03","34"
"06/11/12 10:57:19","109.207","81.7","215.11","406","60.03","35"
"06/11/12 11:02:19","109.2154","75.0","214.69","374","60.03","35"
"06/11/12 11:07:20","109.226","191.6","216.91","871","60.0","37"
"06/11/12 11:12:19","109.2362","129.2","220.42","596","60.0","37"
"06/11/12 11:17:19","109.2474","154.0","216.37","710","60.03","38"
"06/11/12 11:22:20","109.2592","153.8","216.73","711","60.0","39"
"06/11/12 11:27:20","109.2695","117.0","216.32","551","60.0","39"
"06/11/12 11:32:19","109.2803","173.3","217.59","788","60.0","40"
"06/11/12 11:37:19","109.2916","84.8","215.74","409","60.03","41"
"06/11/12 11:42:19","109.3033","111.9","215.38","532","60.0","42"
"06/11/12 11:47:19","109.3168","139.6","216.83","647","60.0","43"
"06/11/12 11:52:19","109.3277","189.7","217.15","862","60.03","43"
"06/11/12 11:57:20","109.3391","181.8","216.36","835","60.03","43"
"06/11/12 12:02:19","109.3521","150.6","216.77","695","60.0","43"
"06/11/12 12:07:18","109.3647","51.9","210.26","99","60.03","43"
"06/11/12 12:12:19","109.3767","181.1","217.51","820","60.0","43"
"06/11/12 12:17:19","109.3896","116.6","216.37","549","60.0","43"
"06/11/12 12:22:20","109.4023","148.0","217.03","686","60.0","42"
"06/11/12 12:27:19","109.4146","169.5","216.55","778","60.0","43"
"06/11/12 12:32:20","109.4288","173.3","217.91","793","59.96","43"
"06/11/12 12:37:20","109.4409","160.7","217.27","740","60.0","43"
"06/11/12 12:42:20","109.4547","186.4","218.05","842","60.0","44"
"06/11/12 12:47:20","109.4661","130.0","215.26","613","60.0","44"
"06/11/12 12:52:20","109.4755","136.5","213.6","642","60.03","43"
"06/11/12 12:57:18","109.4879","187.2","216.28","857","60.03","44"
"06/11/12 13:02:19","109.5002","135.8","218.52","625","60.0","44"
"06/11/12 13:07:19","109.5109","168.1","216.95","772","60.0","44"
"06/11/12 13:12:19","109.5256","180.6","217.67","818","60.03","46"
"06/11/12 13:17:20","109.5366","169.0","216.5","777","60.0","46"
"06/11/12 13:22:20","109.5485","193.3","216.94","875","60.03","46"
"06/11/12 13:27:19","109.5614","177.5","216.58","814","60.0","46"
"06/11/12 13:32:19","109.5752","176.7","216.33","810","60.0","46"
"06/11/12 13:37:20","109.5891","177.6","216.97","813","60.0","46"
"06/11/12 13:42:19","109.6019","174.1","215.56","801","60.03","45"
"06/11/12 13:47:20","109.6154","173.3","216.33","800","60.03","45"
"06/11/12 13:52:18","109.6288","173.4","216.75","791","60.0","46"
"06/11/12 13:57:18","109.6422","169.8","215.74","785","60.03","45"
"06/11/12 14:02:19","109.6546","170.1","216.02","781","60.03","45"
"06/11/12 14:07:20","109.6676","164.3","216.82","755","60.0","45"
"06/11/12 14:12:20","109.6799","155.0","216.89","708","60.0","45"
"06/11/12 14:17:20","109.6921","149.5","214.71","700","60.0","45"
"06/11/12 14:22:19","109.7048","165.1","216.52","764","60.0","45"
"06/11/12 14:27:18","109.7175","159.5","216.47","742","60.03","45"
"06/11/12 14:32:19","109.73","158.3","216.44","730","60.03","45"
"06/11/12 14:37:20","109.7423","157.4","216.03","723","60.03","45"
"06/11/12 14:42:18","109.7543","154.5","215.61","715","60.0","46"
"06/11/12 14:47:19","109.7663","149.3","215.93","695","60.03","46"
"06/11/12 14:52:19","109.7779","148.3","216.41","686","60.03","46"
"06/11/12 14:57:19","109.7893","142.3","215.87","660","60.03","46"
"06/11/12 15:02:19","109.8001","143.6","212.21","684","60.03","46"
"06/11/12 15:07:20","109.8112","140.3","215.05","654","60.0","46"
"06/11/12 15:12:19","109.822","137.4","215.49","642","60.03","46"
"06/11/12 15:17:18","109.8327","136.3","214.58","642","60.03","47"
"06/11/12 15:22:18","109.8433","134.8","216.52","628","60.0","47"
"06/11/12 15:27:19","109.8537","132.4","215.83","620","60.0","46"
"06/11/12 15:32:19","109.864","129.1","215.53","605","60.0","46"
"06/11/12 15:37:19","109.874","127.1","215.6","597","60.0","46"
"06/11/12 15:42:19","109.8838","124.5","215.94","586","60.03","46"
"06/11/12 15:47:18","109.8934","122.3","215.81","579","60.03","45"
"06/11/12 15:52:19","109.9027","121.4","215.92","572","60.0","45"
"06/11/12 15:57:20","109.9119","115.4","215.7","548","60.03","44"
"06/11/12 16:02:20","109.9209","118.2","214.77","565","60.07","43"
"06/11/12 16:07:20","109.93","116.5","214.29","556","60.03","43"
"06/11/12 16:12:19","109.939","114.7","215.0","544","60.0","43"
"06/11/12 16:17:19","109.9484","114.6","215.53","543","60.03","42"
"06/11/12 16:22:18","109.9556","123.4","213.98","583","60.03","41"
"06/11/12 16:27:19","109.96","39.1","214.37","141","60.03","40"
"06/11/12 16:32:19","109.9645","91.2","218.17","437","60.0","39"
"06/11/12 16:37:19","109.9732","120.8","215.99","570","60.0","38"
"06/11/12 16:42:20","109.9771","39.0","214.72","270","60.0","37"
"06/11/12 16:47:19","109.9836","110.7","216.37","526","60.03","37"
"06/11/12 16:52:19","109.9896","33.3","215.33","52","60.03","36"
"06/11/12 16:57:19","109.9918","22.5","212.44","16","60.03","35"
"06/11/12 17:02:19","109.9972","102.7","214.3","499","60.03","34"
"06/11/12 17:07:19","110.0036","99.3","216.34","474","60.0","34"
"06/11/12 17:12:19","110.0086","33.4","214.78","114","60.0","34"
"06/11/12 17:17:19","110.0105","11.9","213.34","152","60.0","33"
"06/11/12 17:22:19","110.0118","32.4","213.94","82","60.0","32"
"06/11/12 17:27:19","110.0167","80.1","215.88","395","60.03","32"
"06/11/12 17:32:20","110.0202","4.1","213.68","142","60.03","32"
"06/11/12 17:37:20","110.0232","49.8","214.45","185","60.03","31"
"06/11/12 17:42:19","110.0273","57.2","213.46","342","60.03","31"
"06/11/12 17:47:19","110.0311","56.2","213.41","172","60.03","30"
"06/11/12 17:52:19","110.0346","32.4","211.62","114","60.03","30"
"06/11/12 17:57:20","110.0363","10.7","215.19","233","60.0","29"
"06/11/12 18:02:20","110.0375","8.3","215.3","0","60.03","28"
"06/11/12 18:07:19","110.0383","11.4","213.65","5","60.0","28"
"06/11/12 18:12:19","110.0389","0.0","214.15","159","60.03","27"
"06/11/12 18:17:19","110.0399","17.9","213.56","136","60.03","26"
"06/11/12 18:22:19","110.0408","16.0","213.56","27","60.03","26"
"06/11/12 18:27:20","110.0417","0.0","213.04","211","60.0","25"
"06/11/12 18:32:20","110.0428","5.3","213.26","273","60.03","25"
"06/11/12 18:37:19","110.0435","14.2","214.09","2","60.0","25"
"06/11/12 18:42:18","110.044","0.0","213.64","0","60.03","25"
"06/11/12 18:47:18","110.0448","12.1","213.31","16","60.0","24"
"06/11/12 18:52:18","110.0456","12.8","213.72","3","60.03","24"
"06/11/12 18:57:19","110.0468","13.8","213.77","101","60.03","24"
"06/11/12 19:02:20","110.0478","10.9","214.48","8","60.03","24"
"06/11/12 19:07:19","110.0489","15.0","214.85","6","60.03","24"
"06/11/12 19:12:20","110.0499","19.4","214.07","222","60.03","24"
"06/11/12 19:17:19","110.0507","0.0","213.63","0","60.03","24"
"06/11/12 19:22:18","110.0512","0.0","214.31","152","60.03","24"
"06/11/12 19:32:20","110.052","14.3","213.83","6","60.03","23"
"06/11/12 19:47:19","110.0529","11.8","213.75","2","60.03","23"
"06/12/12 06:52:20","110.0531","0.7","212.96","71","60.03","12"
"06/12/12 06:57:20","110.0537","15.3","211.96","7","60.03","12"
"06/12/12 07:02:20","110.0547","2.8","212.41","79","60.0","12"
"06/12/12 07:07:20","110.0553","10.9","212.35","50","60.03","13"
"06/12/12 07:12:19","110.0562","12.6","212.69","8","60.03","13"
"06/12/12 07:22:20","110.0571","15.2","213.93","2","60.0","13"
"06/12/12 07:27:20","110.0579","22.6","214.61","106","60.0","13"
"06/12/12 07:32:22","110.059","15.4","215.11","0","60.03","13"
"06/12/12 07:37:20","110.0603","13.8","215.73","14","60.03","13"
"06/12/12 07:42:19","110.0615","15.8","214.99","4","60.07","13"
"06/12/12 07:47:19","110.0627","16.2","215.2","14","60.07","13"
"06/12/12 07:52:19","110.0641","13.6","214.41","36","60.0","13"
"06/12/12 07:57:19","110.0662","34.1","215.66","91","60.03","13"
"06/12/12 08:02:20","110.069","47.9","214.61","234","60.0","13"
"06/12/12 08:07:19","110.0721","68.4","214.51","433","60.03","13"
"06/12/12 08:12:19","110.0774","47.4","214.99","442","60.03","14"
"06/12/12 08:17:20","110.0839","114.1","217.11","534","60.0","14"
"06/12/12 08:22:19","110.0907","96.9","216.91","465","60.0","15"
"06/12/12 08:27:20","110.0986","94.3","215.67","457","60.0","15"
"06/12/12 08:32:20","110.1055","77.8","217.1","382","60.0","16"
"06/12/12 08:37:20","110.1116","132.6","216.96","622","60.0","16"
"06/12/12 08:42:19","110.1203","108.7","217.74","518","60.0","17"
"06/12/12 08:47:20","110.1282","120.4","216.8","566","60.0","17"
"06/12/12 08:52:19","110.1358","81.2","216.04","396","60.0","17"
"06/12/12 08:57:19","110.1441","109.9","217.49","518","60.03","17"
"06/12/12 09:02:20","110.1511","88.6","215.95","432","60.0","17"
"06/12/12 09:07:20","110.1573","86.7","215.48","423","60.03","17"
"06/12/12 09:12:20","110.1642","102.9","215.61","493","60.03","17"
"06/12/12 09:17:19","110.1725","127.3","216.45","593","60.03","17"
"06/12/12 09:22:19","110.1837","155.1","217.88","712","60.03","18"
"06/12/12 09:27:19","110.1941","88.8","215.53","429","60.0","18"
"06/12/12 09:32:19","110.2029","99.6","216.17","478","60.0","18"
"06/12/12 09:37:19","110.2136","96.5","216.16","460","60.03","19"
"06/12/12 09:47:20","110.2326","195.6","218.08","883","60.0","19"
"06/12/12 09:52:20","110.2452","183.7","216.41","843","60.03","20"
"06/12/12 09:57:20","110.2578","76.4","215.63","380","60.0","21"
"06/12/12 10:02:20","110.2689","66.3","215.75","332","60.07","21"
"06/12/12 10:07:20","110.2764","69.2","216.35","345","60.03","20"
"06/12/12 10:12:19","110.2868","197.7","217.57","895","60.03","20"
"06/12/12 10:22:20","110.3069","92.7","215.54","452","60.03","20"
"06/12/12 10:27:21","110.3154","75.1","215.58","369","60.0","20"
"06/12/12 10:32:19","110.3258","201.9","217.64","910","60.0","20"
"06/12/12 10:37:19","110.3357","37.8","215.09","310","60.03","20"
"06/12/12 10:42:19","110.3468","43.8","215.19","170","60.0","21"
"06/12/12 10:47:21","110.3595","194.5","218.64","886","60.0","22"
"06/12/12 10:57:20","110.3855","193.5","218.22","873","60.03","23"
"06/12/12 11:02:19","110.3981","194.6","218.5","875","60.0","23"
"06/12/12 11:07:19","110.4106","192.8","218.62","845","60.03","23"
"06/12/12 11:12:19","110.4231","194.2","217.95","875","60.03","24"
"06/12/12 11:17:20","110.4365","193.7","218.33","877","60.03","24"
"06/12/12 11:22:20","110.4509","195.3","218.34","882","60.0","25"
"06/12/12 11:27:20","110.4638","195.3","218.63","880","60.03","24"
"06/12/12 11:32:19","110.4773","193.9","217.56","880","60.0","25"
"06/12/12 11:37:20","110.4902","131.2","215.0","618","60.03","24"
"06/12/12 11:42:20","110.5036","133.5","216.23","628","60.0","24"
"06/12/12 11:47:20","110.5179","194.9","218.47","881","60.03","25"
"06/12/12 11:52:19","110.532","81.6","214.57","401","60.03","25"
"06/12/12 11:57:19","110.5456","193.2","216.84","895","60.03","25"
"06/12/12 12:02:20","110.5576","194.8","218.53","878","60.0","25"
"06/12/12 12:07:19","110.5724","196.0","217.56","878","60.0","26"
"06/12/12 12:12:19","110.5856","194.0","218.08","876","60.03","26"
"06/12/12 12:17:19","110.6008","188.6","217.64","857","60.0","26"
"06/12/12 12:22:19","110.6159","194.8","217.49","889","60.03","26"
"06/12/12 12:27:19","110.631","195.0","216.61","878","60.03","26"
"06/12/12 12:32:19","110.6452","195.0","218.2","879","60.0","26"
"06/12/12 12:37:19","110.6601","194.4","217.27","879","60.0","27"
"06/12/12 12:42:19","110.6749","188.7","217.63","860","60.03","27"
"06/12/12 12:47:20","110.6901","194.3","217.46","880","60.03","27"
"06/12/12 12:52:20","110.7053","194.9","218.93","874","60.0","27"
"06/12/12 12:57:20","110.7204","193.8","218.36","879","60.03","27"
"06/12/12 13:02:19","110.7353","194.4","218.27","880","60.0","28"
"06/12/12 13:07:21","110.7505","194.4","217.38","883","60.0","28"
"06/12/12 13:12:19","110.7649","76.9","215.75","378","60.03","28"
"06/12/12 13:17:19","110.7782","193.8","216.95","879","60.0","29"
"06/12/12 13:22:20","110.7928","194.5","217.79","879","60.03","29"
"06/12/12 13:27:21","110.8078","194.3","218.32","879","60.03","29"
"06/12/12 13:32:19","110.8228","190.9","216.89","868","60.0","29"
"06/12/12 13:37:20","110.8377","190.0","216.73","864","60.0","29"
"06/12/12 13:42:20","110.8527","188.9","217.04","860","60.03","29"
"06/12/12 13:47:19","110.8673","187.2","216.72","853","60.03","30"
"06/12/12 13:52:20","110.8819","187.2","216.78","851","60.0","30"
"06/12/12 13:57:20","110.8964","185.5","217.54","843","60.07","30"
"06/12/12 14:02:20","110.9108","185.4","218.58","839","60.07","29"
"06/12/12 14:07:19","110.9253","188.2","217.52","851","60.03","29"
"06/12/12 14:12:19","110.9399","176.5","217.99","802","60.03","29"
"06/12/12 14:17:20","110.9527","182.8","218.43","830","60.03","29"
"06/12/12 14:22:19","110.9666","176.8","218.33","799","60.03","29"
"06/12/12 14:27:19","110.9802","175.0","218.54","799","60.07","30"
"06/12/12 14:32:19","110.9935","178.1","219.34","803","60.03","30"
"06/12/12 14:37:20","111.0069","171.8","219.52","780","60.03","30"
"06/12/12 14:42:19","111.0201","170.9","219.07","777","60.03","30"
"06/12/12 14:47:19","111.0331","167.6","219.15","761","60.03","30"
