"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"06/12/12 14:52:20","111.0461","164.7","218.55","750","60.03","30"
"06/12/12 14:57:20","111.0588","161.9","217.96","746","60.03","30"
"06/12/12 15:02:19","111.0713","159.5","217.99","735","60.03","30"
"06/12/12 15:07:19","111.0836","157.6","217.17","724","60.03","30"
"06/12/12 15:12:19","111.0958","154.7","216.64","714","60.0","29"
"06/12/12 15:17:20","111.1078","152.8","217.08","703","60.03","29"
"06/12/12 15:22:20","111.1196","149.5","217.37","692","60.03","29"
"06/12/12 15:27:20","111.1311","147.2","216.41","678","60.03","29"
"06/12/12 15:32:19","111.1425","144.1","216.6","670","60.03","28"
"06/12/12 15:37:20","111.1536","141.5","216.06","659","60.03","28"
"06/12/12 15:42:20","111.1645","139.0","215.86","647","60.03","28"
"06/12/12 15:47:19","111.1751","135.9","216.21","634","60.0","27"
"06/12/12 15:52:20","111.1857","132.8","216.85","620","60.03","27"
"06/12/12 15:57:20","111.1958","129.4","216.48","607","60.03","27"
"06/12/12 16:02:21","111.2057","125.9","215.8","593","60.07","27"
"06/12/12 16:07:19","111.2154","123.0","215.83","578","60.03","27"
"06/12/12 16:12:19","111.2248","119.7","215.99","567","60.03","26"
"06/12/12 16:17:21","111.234","116.0","215.44","549","60.03","26"
"06/12/12 16:22:19","111.2429","112.0","215.01","537","60.03","26"
"06/12/12 16:27:20","111.2514","108.6","215.54","517","60.03","26"
"06/12/12 16:32:20","111.2597","104.0","215.16","502","60.03","26"
"06/12/12 16:37:20","111.2676","100.5","215.42","483","60.03","26"
"06/12/12 16:42:20","111.2753","96.4","215.46","468","60.03","26"
"06/12/12 16:47:19","111.2826","92.8","215.76","447","60.03","26"
"06/12/12 16:52:19","111.2897","88.8","215.04","430","60.03","25"
"06/12/12 16:57:20","111.2965","85.1","215.12","414","60.07","25"
"06/12/12 17:02:21","111.303","80.8","214.82","403","60.07","25"
"06/12/12 17:07:21","111.3091","76.8","215.32","384","60.03","24"
"06/12/12 17:12:19","111.3149","73.1","214.73","364","60.03","24"
"06/12/12 17:17:19","111.3204","68.9","214.68","346","60.03","24"
"06/12/12 17:22:21","111.3256","64.4","214.26","329","60.03","23"
"06/12/12 17:27:19","111.3303","57.7","214.58","136","60.03","23"
"06/12/12 17:32:20","111.3349","56.6","214.62","415","60.07","23"
"06/12/12 17:37:20","111.339","49.6","214.32","171","60.03","23"
"06/12/12 17:42:20","111.3429","54.6","214.33","95","60.03","23"
"06/12/12 17:47:20","111.3464","47.5","215.49","241","60.03","22"
"06/12/12 17:52:20","111.3496","45.3","215.32","344","60.07","22"
"06/12/12 17:57:20","111.3525","30.4","214.59","308","60.03","22"
"06/12/12 18:02:19","111.3551","27.9","214.46","77","60.07","22"
"06/12/12 18:07:19","111.3573","33.5","214.72","20","60.03","21"
"06/12/12 18:12:19","111.3593","22.9","214.75","211","60.07","21"
"06/12/12 18:17:19","111.361","30.3","214.7","34","60.03","21"
"06/12/12 18:22:19","111.3625","24.1","215.0","247","60.03","20"
"06/12/12 18:27:19","111.3636","11.3","215.16","42","60.03","20"
"06/12/12 18:32:20","111.3646","14.9","214.94","46","60.03","20"
"06/12/12 18:37:19","111.3654","11.9","214.6","2","60.03","20"
"06/12/12 18:42:20","111.3661","12.6","214.33","3","60.07","19"
"06/12/12 18:47:20","111.3665","0.0","214.42","0","60.07","19"
"06/12/12 18:52:21","111.367","0.0","213.94","0","60.07","19"
"06/12/12 18:57:20","111.3672","0.0","213.37","0","60.07","19"
"06/12/12 19:02:20","111.3675","0.0","213.61","0","60.03","19"
"06/12/12 19:07:20","111.3677","0.0","213.39","0","60.03","18"
"06/12/12 19:17:21","111.368","14.3","213.94","6","60.03","18"
"06/13/12 05:52:31","111.368","0.0","213.73","0","60.03","9"
"06/13/12 06:22:19","111.3683","14.7","214.95","109","60.0","12"
"06/13/12 06:27:20","111.3687","13.8","215.05","0","60.03","13"
"06/13/12 06:32:22","111.3693","11.4","214.55","4","60.0","13"
"06/13/12 06:37:21","111.37","13.5","215.0","0","60.0","13"
"06/13/12 06:42:20","111.371","13.6","215.17","13","60.03","14"
"06/13/12 06:47:20","111.3721","17.3","214.89","110","60.03","15"
"06/13/12 06:52:20","111.3736","30.2","214.19","28","60.03","15"
"06/13/12 06:57:21","111.3752","23.6","213.82","305","60.03","15"
"06/13/12 07:02:19","111.3773","29.6","214.41","196","60.0","15"
"06/13/12 07:07:21","111.3795","33.0","215.61","74","60.03","16"
"06/13/12 07:12:20","111.3822","31.6","215.03","298","60.0","17"
"06/13/12 07:17:20","111.3851","45.5","214.77","351","60.03","17"
"06/13/12 07:22:21","111.3884","51.0","214.47","389","60.03","17"
"06/13/12 07:27:21","111.392","45.2","214.32","136","60.0","17"
"06/13/12 07:32:21","111.3958","38.0","215.28","358","60.03","18"
"06/13/12 07:37:21","111.3996","58.3","213.53","336","60.0","18"
"06/13/12 07:42:20","111.4035","60.8","214.81","248","60.03","19"
"06/13/12 07:47:21","111.4074","53.6","215.57","293","60.03","19"
"06/13/12 07:52:21","111.4113","36.5","215.46","351","60.0","20"
"06/13/12 07:57:19","111.4168","73.7","215.95","369","60.03","20"
"06/13/12 08:02:21","111.4227","77.6","215.16","388","60.0","20"
"06/13/12 08:07:20","111.4289","81.9","217.37","400","60.0","21"
"06/13/12 08:12:20","111.4354","85.3","216.92","414","60.0","22"
"06/13/12 08:17:21","111.4423","91.9","216.51","447","60.03","23"
"06/13/12 08:22:21","111.4456","23.3","215.63","296","60.0","22"
"06/13/12 08:27:20","111.4483","41.8","215.52","113","60.03","22"
"06/13/12 08:32:20","111.4524","57.6","216.93","350","60.0","22"
"06/13/12 08:37:19","111.4582","107.9","216.92","513","60.03","22"
"06/13/12 08:42:20","111.4663","107.3","216.29","511","60.03","23"
"06/13/12 08:47:20","111.475","113.7","217.4","537","60.0","23"
"06/13/12 08:52:20","111.4839","116.9","217.35","552","60.03","24"
"06/13/12 08:57:20","111.4932","122.3","216.66","577","60.03","25"
"06/13/12 09:02:20","111.502","117.2","216.93","552","60.03","25"
"06/13/12 09:07:19","111.5113","110.3","216.77","523","60.0","26"
"06/13/12 09:12:21","111.5215","130.1","213.18","616","60.0","27"
"06/13/12 09:17:21","111.5315","130.5","215.93","609","60.0","28"
"06/13/12 09:22:19","111.5417","130.5","217.6","606","60.03","28"
"06/13/12 09:27:20","111.5519","133.1","217.01","618","60.03","29"
"06/13/12 09:32:21","111.5625","136.7","217.57","635","60.0","30"
"06/13/12 09:37:21","111.5731","138.8","216.93","644","60.0","31"
"06/13/12 09:42:19","111.584","139.8","217.75","650","60.03","31"
"06/13/12 09:47:20","111.595","139.3","218.06","641","60.0","32"
"06/13/12 09:52:20","111.6062","145.6","217.49","672","60.03","32"
"06/13/12 09:57:19","111.6176","147.0","217.23","677","60.0","32"
"06/13/12 10:02:20","111.6291","151.2","216.82","698","60.0","33"
"06/13/12 10:07:21","111.641","152.9","216.71","708","60.0","33"
"06/13/12 10:12:19","111.6529","154.6","215.99","717","60.03","33"
"06/13/12 10:17:21","111.6651","156.6","218.1","713","60.0","34"
"06/13/12 10:22:21","111.6773","158.2","218.4","720","59.96","35"
"06/13/12 10:27:20","111.6896","159.0","217.32","734","60.0","35"
"06/13/12 10:32:20","111.702","159.7","216.82","734","60.0","36"
"06/13/12 10:37:20","111.7146","162.2","214.59","756","60.03","36"
"06/13/12 10:42:19","111.7272","163.7","216.06","751","60.0","36"
"06/13/12 10:47:20","111.7401","164.9","218.42","753","60.03","37"
"06/13/12 10:52:21","111.753","163.8","219.46","749","60.03","38"
"06/13/12 10:57:19","111.7659","168.1","219.22","764","60.0","39"
"06/13/12 11:02:21","111.7791","169.6","217.97","774","60.03","39"
"06/13/12 11:07:21","111.7924","170.6","216.93","786","60.0","39"
"06/13/12 11:12:21","111.8058","172.3","217.55","787","60.03","39"
"06/13/12 11:17:20","111.8192","173.7","217.61","791","60.0","39"
"06/13/12 11:22:20","111.8328","172.6","216.63","790","60.03","39"
"06/13/12 11:27:20","111.8462","175.1","217.05","800","59.96","39"
"06/13/12 11:32:20","111.8599","175.4","217.35","804","60.03","39"
"06/13/12 11:37:21","111.8737","178.0","217.6","811","60.0","39"
"06/13/12 11:42:21","111.8876","179.8","217.26","823","60.03","38"
"06/13/12 11:47:19","111.9014","179.0","217.8","818","60.0","38"
"06/13/12 11:52:19","111.9154","178.6","217.57","808","60.0","39"
"06/13/12 11:57:20","111.9293","177.9","217.06","812","60.03","39"
"06/13/12 12:02:20","111.9433","180.0","217.82","816","60.0","39"
"06/13/12 12:07:21","111.9574","179.9","217.3","817","60.0","39"
"06/13/12 12:12:19","111.9714","182.1","218.26","826","60.0","39"
"06/13/12 12:17:20","111.9855","181.6","217.41","825","60.0","39"
"06/13/12 12:22:20","111.9996","178.3","217.25","817","60.0","40"
"06/13/12 12:27:21","112.0136","177.6","217.34","809","60.0","40"
"06/13/12 12:32:20","112.0274","178.3","215.61","811","60.0","41"
"06/13/12 12:37:20","112.0412","177.9","216.29","813","60.03","41"
"06/13/12 12:42:20","112.055","177.7","217.42","808","60.0","42"
"06/13/12 12:47:20","112.0688","177.2","217.17","805","60.0","42"
"06/13/12 12:52:21","112.0826","177.2","217.2","814","60.0","42"
"06/13/12 12:57:21","112.0965","177.5","217.6","809","60.0","42"
"06/13/12 13:02:21","112.1104","177.9","217.69","814","60.0","42"
"06/13/12 13:07:19","112.1243","176.9","216.62","814","60.03","42"
"06/13/12 13:12:20","112.138","175.7","217.13","802","60.0","42"
"06/13/12 13:17:20","112.1517","176.1","216.84","804","60.03","42"
"06/13/12 13:22:20","112.1654","175.1","217.71","798","60.0","42"
"06/13/12 13:27:20","112.179","174.7","217.5","801","60.0","42"
"06/13/12 13:32:20","112.1926","171.9","216.97","789","60.03","42"
"06/13/12 13:37:20","112.2059","172.7","217.09","790","60.0","42"
"06/13/12 13:42:21","112.2194","169.6","217.19","776","60.03","42"
"06/13/12 13:47:19","112.2325","170.3","216.94","780","60.0","42"
"06/13/12 13:52:21","112.2459","170.6","218.24","770","60.03","42"
"06/13/12 13:57:21","112.2591","169.7","217.15","779","60.03","41"
"06/13/12 14:02:20","112.2722","167.9","216.97","770","60.0","41"
"06/13/12 14:07:20","112.2852","166.2","217.08","762","60.03","41"
"06/13/12 14:12:20","112.2981","163.8","216.38","754","60.0","41"
"06/13/12 14:17:21","112.311","164.2","216.8","751","60.0","40"
"06/13/12 14:22:20","112.3237","162.5","216.53","749","60.0","40"
"06/13/12 14:27:21","112.3364","161.5","216.83","742","60.0","39"
"06/13/12 14:32:21","112.349","158.4","217.34","730","60.03","39"
"06/13/12 14:37:20","112.3612","158.5","216.4","732","60.03","39"
"06/13/12 14:42:20","112.3735","156.7","217.05","725","60.03","38"
"06/13/12 14:47:20","112.3858","156.3","216.75","720","60.0","38"
"06/13/12 14:52:20","112.3979","154.3","216.94","712","60.03","37"
"06/13/12 14:57:20","112.4097","151.8","216.87","702","60.03","37"
"06/13/12 15:02:20","112.4215","150.3","216.56","694","60.0","36"
"06/13/12 15:07:21","112.4332","147.6","215.92","689","60.0","36"
"06/13/12 15:12:21","112.4447","146.6","216.61","678","60.0","35"
"06/13/12 15:17:19","112.4559","143.5","217.7","662","60.03","35"
"06/13/12 15:22:21","112.4671","141.2","216.17","656","60.0","34"
"06/13/12 15:27:20","112.478","139.0","215.73","649","60.0","34"
"06/13/12 15:32:20","112.4887","136.2","215.5","641","60.0","34"
"06/13/12 15:37:20","112.4992","133.7","216.31","626","60.03","33"
"06/13/12 15:42:20","112.5095","131.0","216.17","614","60.0","33"
"06/13/12 15:47:21","112.5196","128.3","215.39","603","60.03","32"
"06/13/12 15:52:21","112.5296","126.1","216.71","589","60.03","32"
"06/13/12 15:57:20","112.5392","122.4","215.36","580","60.0","32"
"06/13/12 16:02:20","112.5486","119.6","217.81","560","60.03","31"
"06/13/12 16:07:20","112.5578","115.5","216.74","545","60.0","31"
"06/13/12 16:12:21","112.5667","112.5","216.3","533","60.03","31"
"06/13/12 16:17:20","112.5753","108.8","216.84","517","60.0","31"
"06/13/12 16:22:20","112.5836","105.3","215.7","506","60.03","31"
"06/13/12 16:27:20","112.5917","102.2","214.73","495","60.0","31"
"06/13/12 16:32:20","112.5995","99.1","215.33","478","60.0","30"
"06/13/12 16:37:21","112.6071","95.0","214.99","464","60.03","30"
"06/13/12 16:42:21","112.6144","92.1","215.92","446","60.0","30"
"06/13/12 16:47:20","112.6213","88.1","215.64","425","60.03","30"
"06/13/12 16:52:20","112.628","84.3","216.89","413","60.0","30"
"06/13/12 16:57:21","112.6343","80.5","215.79","394","60.03","29"
"06/13/12 17:02:21","112.6405","76.2","215.51","380","60.03","29"
"06/13/12 17:07:21","112.6462","72.5","214.57","363","60.03","29"
"06/13/12 17:12:21","112.6517","68.6","215.43","344","60.03","29"
"06/13/12 17:17:21","112.6568","65.1","215.07","331","60.03","28"
"06/13/12 17:22:20","112.6617","61.3","215.36","312","60.03","28"
"06/13/12 17:27:21","112.6658","40.2","215.63","341","60.0","28"
"06/13/12 17:32:21","112.67","44.4","214.84","257","60.03","27"
"06/13/12 17:37:21","112.6739","51.5","215.43","185","60.03","27"
"06/13/12 17:42:21","112.6776","38.6","216.13","104","60.0","27"
"06/13/12 17:47:21","112.681","47.2","215.93","271","60.07","27"
"06/13/12 17:52:20","112.684","40.2","215.22","152","60.03","26"
"06/13/12 17:57:19","112.6868","29.1","215.88","110","60.0","26"
"06/13/12 18:02:21","112.6893","26.1","215.54","137","60.03","26"
"06/13/12 18:07:21","112.6914","31.7","214.72","170","60.03","26"
"06/13/12 18:12:20","112.6933","15.9","215.08","206","60.03","26"
"06/13/12 18:17:21","112.6949","21.0","214.96","51","60.03","26"
"06/13/12 18:22:21","112.6964","15.3","215.54","139","60.03","25"
"06/13/12 18:27:21","112.6975","21.1","214.76","170","60.03","25"
"06/13/12 18:32:19","112.6985","8.3","215.04","222","60.0","25"
"06/13/12 18:37:21","112.6993","0.0","213.97","27","60.03","24"
"06/13/12 18:42:21","112.7","14.1","214.48","40","60.03","24"
"06/13/12 18:47:20","112.7005","13.5","214.99","4","60.03","24"
"06/13/12 18:52:20","112.701","0.0","214.82","0","60.03","24"
"06/13/12 18:57:20","112.7013","0.0","214.78","0","60.0","24"
"06/13/12 19:02:21","112.7017","11.2","213.93","4","60.0","24"
"06/13/12 19:07:21","112.7019","0.0","213.62","0","60.03","24"
"06/13/12 19:17:21","112.7024","14.2","214.75","2","60.03","23"
"06/13/12 19:22:20","112.7027","12.2","214.59","50","60.03","23"
"06/13/12 19:32:23","112.7032","0.0","215.01","0","60.0","22"
"06/13/12 19:42:21","112.7037","0.0","214.9","0","60.03","22"
"06/14/12 06:22:21","112.7045","10.9","214.6","127","60.0","17"
"06/14/12 06:27:20","112.705","15.2","212.28","133","60.03","17"
"06/14/12 06:32:21","112.7058","16.1","212.59","17","60.03","17"
"06/14/12 06:37:20","112.7067","23.7","213.37","169","60.03","18"
"06/14/12 06:42:21","112.7079","22.7","212.61","118","60.03","18"
"06/14/12 06:47:21","112.7092","14.4","212.15","110","60.03","19"
"06/14/12 06:52:20","112.7108","11.3","213.29","14","60.0","19"
"06/14/12 06:57:21","112.7124","13.6","213.67","18","60.03","19"
"06/14/12 07:02:21","112.7144","29.3","214.02","14","60.0","20"
"06/14/12 07:07:21","112.7166","27.9","213.83","104","60.0","20"
"06/14/12 07:12:21","112.7193","31.6","214.13","158","60.03","20"
"06/14/12 07:17:21","112.7222","37.7","213.99","133","60.03","20"
"06/14/12 07:22:21","112.7256","53.7","213.67","414","60.03","21"
"06/14/12 07:27:21","112.7293","41.2","213.64","201","60.0","22"
"06/14/12 07:32:22","112.7333","63.9","213.96","295","60.0","22"
"06/14/12 07:37:22","112.7371","57.7","214.31","89","60.0","22"
"06/14/12 07:42:20","112.7408","36.8","215.81","211","60.07","23"
"06/14/12 07:47:21","112.7455","70.0","217.04","351","60.03","23"
"06/14/12 07:52:21","112.7505","74.5","215.24","373","60.03","23"
"06/14/12 07:57:20","112.755","19.3","214.39","29","60.03","23"
"06/14/12 08:02:21","112.7607","82.5","215.58","406","60.03","24"
"06/14/12 08:07:21","112.7667","37.9","215.24","229","60.03","24"
"06/14/12 08:12:21","112.7729","92.0","215.37","449","60.03","24"
"06/14/12 08:17:21","112.7803","95.0","216.0","459","60.0","24"
"06/14/12 08:22:21","112.7879","98.7","216.51","474","60.03","25"
"06/14/12 08:27:22","112.7952","95.3","215.74","462","60.03","25"
"06/14/12 08:32:21","112.8027","95.9","216.95","461","60.03","25"
"06/14/12 08:37:22","112.8099","89.0","216.43","430","60.0","25"
"06/14/12 08:42:22","112.8169","87.7","216.26","428","60.07","25"
"06/14/12 08:47:20","112.824","91.0","215.7","444","60.03","25"
"06/14/12 08:52:20","112.8308","86.6","216.02","425","60.03","25"
"06/14/12 08:57:21","112.8379","94.9","215.95","456","60.03","26"
"06/14/12 09:02:21","112.8452","90.4","214.37","441","60.03","26"
"06/14/12 09:07:22","112.8515","75.4","214.96","373","60.03","25"
"06/14/12 09:12:22","112.8571","66.9","214.47","339","60.0","25"
"06/14/12 09:17:20","112.8633","75.8","215.39","376","60.0","25"
"06/14/12 09:22:20","112.869","73.1","214.85","368","60.03","25"
"06/14/12 09:27:21","112.8743","68.0","214.83","344","60.0","25"
"06/14/12 09:32:21","112.8794","64.8","214.88","328","60.03","25"
"06/14/12 09:37:20","112.8846","68.0","217.22","338","60.0","25"
"06/14/12 09:42:20","112.8897","62.4","215.05","321","60.03","25"
"06/14/12 09:47:22","112.8945","47.9","215.47","367","60.0","24"
"06/14/12 09:52:21","112.8984","43.1","214.99","79","60.03","24"
"06/14/12 09:57:21","112.9022","56.4","214.85","219","60.03","24"
"06/14/12 10:02:21","112.9065","66.1","214.99","344","60.03","24"
"06/14/12 10:07:20","112.9107","54.0","215.47","391","60.0","24"
"06/14/12 10:12:21","112.9146","42.2","215.45","369","60.03","24"
"06/14/12 10:17:20","112.9184","56.1","215.2","222","60.0","24"
"06/14/12 10:22:21","112.9221","49.3","215.56","98","60.03","24"
"06/14/12 10:27:21","112.9256","49.8","215.7","120","60.03","24"
"06/14/12 10:32:21","112.9291","38.1","215.37","193","60.0","24"
"06/14/12 10:37:21","112.9323","46.8","214.75","329","60.03","24"
"06/14/12 10:42:20","112.9355","48.6","213.41","379","60.03","23"
"06/14/12 10:47:20","112.9391","42.3","215.46","279","60.03","23"
"06/14/12 10:52:21","112.9431","63.2","216.18","283","60.03","23"
"06/14/12 10:57:21","112.9475","61.4","217.25","315","60.0","23"
"06/14/12 11:02:21","112.9528","71.5","215.74","360","60.03","24"
"06/14/12 11:07:20","112.9586","75.9","216.16","376","60.0","24"
"06/14/12 11:12:21","112.9661","109.9","215.77","522","60.0","24"
"06/14/12 11:17:21","112.9741","81.8","214.96","403","60.0","25"
"06/14/12 11:22:20","112.9795","65.9","216.14","334","60.03","25"
"06/14/12 11:27:21","112.984","55.0","215.79","187","60.03","25"
"06/14/12 11:32:20","112.9873","30.4","215.02","148","60.03","25"
"06/14/12 11:37:21","112.9894","29.4","214.84","165","60.03","24"
"06/14/12 11:47:22","112.9934","29.4","214.15","72","60.0","24"
"06/14/12 11:52:22","112.9962","30.9","213.43","258","60.0","24"
"06/14/12 11:57:20","112.9989","31.0","214.44","104","60.03","24"
"06/14/12 12:02:20","113.0014","36.6","213.75","157","60.03","24"
"06/14/12 12:07:22","113.0039","38.4","214.68","279","60.03","23"
"06/14/12 12:12:22","113.0067","41.5","214.91","251","60.03","23"
"06/14/12 12:17:20","113.0093","33.5","215.1","189","60.0","23"
"06/14/12 12:22:20","113.011","22.2","214.85","227","60.0","24"
"06/14/12 12:27:20","113.0122","16.0","214.43","37","60.0","23"
"06/14/12 12:32:20","113.0134","14.7","213.96","78","60.03","23"
"06/14/12 12:37:22","113.0146","21.3","214.35","248","60.03","22"
"06/14/12 12:42:21","113.0156","7.0","214.7","259","60.0","22"
"06/14/12 12:47:22","113.0164","15.1","214.77","2","60.0","20"
"06/14/12 12:52:21","113.0171","15.2","214.7","1","60.03","20"
"06/14/12 12:57:21","113.0177","13.9","214.41","9","60.03","20"
"06/14/12 13:02:21","113.0183","7.7","214.76","0","60.0","20"
"06/14/12 13:07:21","113.0188","2.3","214.93","111","60.03","19"
"06/14/12 13:12:22","113.0193","11.5","214.38","7","60.03","19"
"06/14/12 13:17:20","113.0197","7.6","213.61","103","60.0","19"
"06/14/12 13:22:21","113.0203","0.0","214.2","0","60.0","19"
"06/14/12 13:27:21","113.0207","0.0","216.07","0","60.0","18"
"06/14/12 13:32:21","113.0211","0.0","214.72","0","60.03","18"
"06/14/12 13:37:20","113.0215","0.5","215.44","232","60.0","18"
"06/14/12 13:42:21","113.0221","0.0","214.91","0","60.03","18"
"06/14/12 13:47:22","113.0226","13.8","215.02","49","60.0","18"
"06/14/12 13:52:21","113.0233","7.0","214.06","0","60.03","17"
"06/14/12 13:57:21","113.0239","11.6","214.85","6","60.03","17"
"06/14/12 14:02:20","113.0246","13.1","215.41","102","60.0","17"
"06/14/12 14:07:20","113.0252","6.7","213.9","210","60.0","17"
"06/14/12 14:12:20","113.0258","6.6","214.83","220","60.03","17"
"06/14/12 14:17:21","113.0264","0.0","215.58","144","60.03","17"
"06/14/12 14:22:22","113.027","14.7","215.57","234","60.0","17"
"06/14/12 14:27:20","113.0276","15.3","214.84","219","60.03","17"
"06/14/12 14:32:20","113.0283","12.7","214.73","16","60.03","17"
"06/14/12 14:37:22","113.0291","14.7","213.98","66","60.03","17"
"06/14/12 14:42:21","113.0301","15.0","215.4","7","60.03","17"
"06/14/12 14:47:21","113.032","32.9","214.95","200","60.0","17"
"06/14/12 14:52:20","113.0357","68.3","215.96","384","60.03","17"
"06/14/12 14:57:21","113.0398","60.3","216.0","328","60.03","18"
"06/14/12 15:02:20","113.0447","60.9","215.59","313","60.0","18"
"06/14/12 15:07:21","113.0489","42.9","215.65","136","60.03","18"
"06/14/12 15:12:21","113.0515","36.6","213.97","136","60.0","19"
"06/14/12 15:17:21","113.053","13.2","213.66","25","60.03","19"
"06/14/12 15:22:21","113.054","14.9","213.49","114","60.03","19"
"06/14/12 15:27:22","113.0552","13.8","213.27","20","60.0","19"
"06/14/12 15:32:22","113.0564","16.4","213.28","237","60.03","19"
"06/14/12 15:37:21","113.0583","36.8","214.01","230","60.03","19"
"06/14/12 15:42:22","113.0612","32.2","212.85","166","60.03","19"
"06/14/12 15:47:20","113.0637","26.1","212.94","130","60.03","19"
"06/14/12 15:52:20","113.0659","26.7","214.25","77","60.0","19"
"06/14/12 15:57:20","113.0684","30.5","214.7","224","60.03","20"
"06/14/12 16:02:22","113.0711","41.0","213.98","163","60.03","20"
"06/14/12 16:07:20","113.0739","32.7","213.52","100","60.03","20"
"06/14/12 16:12:20","113.0766","30.6","214.76","185","60.03","20"
"06/14/12 16:17:21","113.0789","32.7","214.23","150","60.03","20"
"06/14/12 16:22:21","113.0812","33.4","214.49","259","60.0","20"
"06/14/12 16:27:21","113.0834","26.7","214.36","284","60.07","20"
"06/14/12 16:32:21","113.0854","31.7","213.25","56","60.03","20"
"06/14/12 16:37:21","113.0869","27.4","213.83","130","60.03","21"
"06/14/12 16:42:21","113.0881","14.1","213.74","5","60.03","20"
"06/14/12 16:47:21","113.0887","0.0","214.15","0","60.03","20"
"06/14/12 16:52:22","113.0892","0.0","213.97","0","60.03","20"
"06/14/12 16:57:20","113.0894","0.0","213.51","0","60.03","20"
"06/14/12 17:32:20","113.0897","14.6","213.17","1","60.03","18"
"06/14/12 17:37:21","113.0903","0.0","213.78","0","60.03","18"
"06/14/12 17:42:21","113.091","12.0","213.44","1","60.07","18"
"06/14/12 17:47:22","113.0916","0.0","213.58","0","60.03","18"
"06/14/12 17:52:22","113.0921","13.8","214.05","2","60.0","18"
"06/14/12 17:57:22","113.0927","0.3","214.27","240","60.03","18"
"06/14/12 18:02:21","113.0935","8.3","213.12","0","60.03","18"
"06/14/12 18:07:21","113.0942","15.1","212.94","21","60.0","18"
"06/14/12 18:12:21","113.095","12.8","212.81","1","60.03","18"
"06/14/12 18:17:21","113.0957","0.0","213.55","0","60.03","19"
"06/14/12 18:22:20","113.0962","12.9","213.6","12","60.0","19"
"06/14/12 18:27:21","113.0967","0.0","213.75","0","60.03","19"
"06/14/12 18:32:21","113.0972","14.2","213.65","1","60.03","19"
"06/14/12 18:37:22","113.0978","0.0","213.81","0","60.03","19"
"06/15/12 07:42:30","113.0978","0.0","213.79","0","60.03","17"
"06/15/12 07:47:25","113.0978","0.0","214.27","0","60.03","17"
"06/15/12 07:52:23","113.0978","0.0","214.69","0","60.03","17"
"06/15/12 07:57:26","113.0979","13.6","214.01","0","60.03","18"
"06/15/12 08:02:26","113.0982","0.0","214.03","0","60.03","18"
"06/15/12 08:07:21","113.0986","13.7","214.27","3","60.0","18"
"06/15/12 08:12:22","113.0991","0.0","213.38","0","60.03","18"
"06/15/12 08:17:22","113.0995","14.9","212.92","0","60.0","19"
"06/15/12 08:22:22","113.1002","14.7","213.98","29","60.03","19"
"06/15/12 08:27:21","113.1007","13.5","214.62","137","60.0","19"
"06/15/12 08:32:22","113.1011","0.0","214.12","0","60.03","19"
"06/15/12 08:37:20","113.1014","0.0","213.25","0","60.03","19"
"06/15/12 08:42:21","113.1021","13.1","213.5","4","60.03","19"
"06/15/12 08:47:21","113.1029","14.9","213.24","27","60.03","19"
"06/15/12 08:52:21","113.1044","26.2","212.54","26","60.03","19"
"06/15/12 08:57:21","113.1066","38.8","214.09","207","60.0","20"
"06/15/12 09:02:22","113.1101","41.1","214.25","375","60.03","20"
"06/15/12 09:07:22","113.114","42.2","214.61","110","60.0","21"
"06/15/12 09:12:21","113.1189","70.7","214.89","356","60.03","22"
"06/15/12 09:17:21","113.1244","67.4","214.36","341","60.0","23"
"06/15/12 09:22:20","113.1311","89.0","215.03","437","60.03","24"
"06/15/12 09:27:21","113.1375","93.5","214.89","456","60.0","24"
"06/15/12 09:32:21","113.1444","80.9","214.05","401","60.03","25"
"06/15/12 09:37:22","113.1508","76.8","213.94","385","60.0","25"
"06/15/12 09:42:22","113.1559","99.5","215.81","479","60.03","26"
"06/15/12 09:47:22","113.1628","68.3","214.42","345","60.0","26"
"06/15/12 09:52:21","113.1709","103.9","216.64","499","60.03","27"
"06/15/12 09:57:22","113.1791","103.1","215.51","493","60.03","27"
"06/15/12 10:02:22","113.1869","97.9","215.95","469","60.03","28"
"06/15/12 10:07:21","113.1941","97.9","215.78","471","60.03","28"
"06/15/12 10:12:22","113.2018","101.8","215.84","489","60.03","28"
"06/15/12 10:17:21","113.2093","87.9","215.7","426","60.0","29"
"06/15/12 10:22:22","113.2173","108.0","215.94","513","60.0","29"
"06/15/12 10:27:22","113.2252","101.1","215.91","482","60.0","29"
"06/15/12 10:32:22","113.2324","84.5","215.24","413","60.03","29"
"06/15/12 10:37:22","113.2394","98.7","215.44","477","60.0","29"
"06/15/12 10:42:22","113.2471","90.7","215.37","440","60.03","30"
"06/15/12 10:47:22","113.2554","104.0","215.8","498","60.03","30"
"06/15/12 10:52:21","113.2641","111.4","216.27","529","60.03","31"
"06/15/12 10:57:21","113.2736","126.8","217.11","597","60.07","31"
"06/15/12 11:02:21","113.2822","88.8","216.54","430","60.03","32"
"06/15/12 11:07:22","113.2906","107.5","216.78","509","60.03","32"
"06/15/12 11:12:22","113.2985","95.4","216.46","462","60.03","32"
"06/15/12 11:17:22","113.3091","163.1","217.56","749","60.03","33"
"06/15/12 11:22:20","113.3197","144.0","216.68","665","60.0","33"
"06/15/12 11:27:22","113.3298","108.4","215.63","516","60.0","34"
"06/15/12 11:32:22","113.3382","101.9","214.62","491","59.96","34"
"06/15/12 11:37:22","113.3468","76.8","214.42","379","60.0","34"
"06/15/12 11:42:21","113.352","67.4","215.17","340","60.03","34"
"06/15/12 11:47:21","113.3573","74.4","215.23","367","60.0","34"
"06/15/12 11:52:22","113.3637","74.7","214.48","374","60.03","34"
"06/15/12 11:57:21","113.3694","74.3","215.16","369","60.03","33"
"06/15/12 12:02:21","113.3752","78.6","214.75","390","60.0","33"
"06/15/12 12:07:22","113.381","74.3","215.73","371","60.03","33"
"06/15/12 12:12:21","113.3867","74.0","216.49","366","60.0","33"
"06/15/12 12:17:21","113.3921","66.3","215.07","336","60.03","33"
"06/15/12 12:22:22","113.398","71.4","214.55","357","60.0","33"
"06/15/12 12:27:22","113.4047","137.3","216.88","635","60.03","33"
"06/15/12 12:32:22","113.4123","91.1","215.98","441","60.0","33"
"06/15/12 12:37:21","113.4217","113.8","216.1","541","60.03","34"
"06/15/12 12:42:22","113.4334","105.0","215.81","501","60.03","35"
"06/15/12 12:47:21","113.4417","82.5","215.44","402","60.0","36"
"06/15/12 12:52:21","113.449","73.2","215.54","367","60.03","36"
"06/15/12 12:57:21","113.4545","66.5","214.55","340","60.03","36"
"06/15/12 13:02:21","113.4595","74.9","215.31","372","60.03","36"
"06/15/12 13:07:22","113.4676","194.0","217.16","882","60.03","37"
"06/15/12 13:12:22","113.4746","66.9","215.5","337","60.0","36"
"06/15/12 13:17:21","113.4822","86.1","214.67","423","60.03","37"
"06/15/12 13:22:21","113.4873","44.1","214.22","380","60.0","37"
"06/15/12 13:27:21","113.4914","57.2","214.96","338","60.03","37"
"06/15/12 13:32:22","113.4953","40.0","215.19","263","60.03","36"
"06/15/12 13:37:21","113.5004","73.0","215.97","361","60.03","36"
"06/15/12 13:42:21","113.5078","159.3","217.78","729","60.03","37"
"06/15/12 13:47:21","113.5185","73.1","215.74","368","60.03","37"
"06/15/12 13:52:21","113.5263","67.8","216.02","342","60.03","37"
"06/15/12 13:57:21","113.5321","62.6","215.07","318","60.03","36"
"06/15/12 14:02:21","113.5427","125.1","217.11","584","60.03","37"
"06/15/12 14:07:21","113.5478","68.7","214.45","346","60.03","36"
"06/15/12 14:12:22","113.5573","63.1","214.77","322","60.0","37"
"06/15/12 14:17:21","113.5674","152.2","216.31","703","60.0","37"
"06/15/12 14:22:22","113.5788","143.7","216.49","663","60.0","38"
"06/15/12 14:27:22","113.588","120.9","216.65","571","60.03","38"
"06/15/12 14:32:21","113.5978","134.2","216.16","627","60.03","38"
"06/15/12 14:37:22","113.6081","116.1","215.98","551","60.0","38"
"06/15/12 14:42:21","113.6134","60.3","213.94","253","60.0","38"
"06/15/12 14:47:21","113.6205","104.4","215.56","502","60.0","38"
"06/15/12 14:52:22","113.6281","117.8","215.14","556","60.03","38"
"06/15/12 14:57:22","113.6359","77.5","214.95","384","60.03","38"
"06/15/12 15:02:22","113.6443","106.9","215.27","512","60.0","38"
"06/15/12 15:07:22","113.6522","103.8","214.63","502","60.0","37"
"06/15/12 15:12:21","113.6604","89.7","213.87","437","60.03","37"
"06/15/12 15:17:22","113.6677","98.3","214.56","476","60.0","37"
"06/15/12 15:22:22","113.6754","81.3","213.33","403","60.0","38"
"06/15/12 15:27:21","113.6826","121.8","214.7","574","60.0","38"
"06/15/12 15:32:22","113.6911","70.1","214.12","355","60.03","38"
"06/15/12 15:37:22","113.6959","54.1","213.22","208","60.03","38"
"06/15/12 15:42:21","113.6997","44.6","212.25","356","60.03","38"
"06/15/12 15:47:21","113.7033","68.2","214.26","348","60.03","37"
"06/15/12 15:52:21","113.7093","41.6","214.14","279","60.03","37"
"06/15/12 15:57:22","113.7135","62.9","215.43","353","60.0","37"
"06/15/12 16:02:21","113.7188","89.0","215.48","436","60.03","37"
"06/15/12 16:07:21","113.7247","84.7","215.2","412","60.0","37"
"06/15/12 16:12:21","113.7308","81.5","214.54","405","60.03","37"
"06/15/12 16:17:22","113.7367","75.1","215.03","375","60.0","37"
"06/15/12 16:22:22","113.7431","87.7","215.25","431","60.03","37"
"06/15/12 16:27:22","113.7502","90.9","215.55","442","60.03","38"
"06/15/12 16:32:22","113.7563","71.0","215.36","358","60.03","38"
"06/15/12 16:37:21","113.7619","75.9","214.5","379","60.0","37"
"06/15/12 16:42:21","113.7678","77.2","215.68","382","60.0","37"
"06/15/12 16:47:22","113.7735","73.3","215.37","366","60.0","37"
"06/15/12 16:52:21","113.7787","57.2","214.98","173","60.03","37"
"06/15/12 16:57:21","113.7831","56.7","215.33","385","60.03","37"
"06/15/12 17:02:21","113.7877","61.0","215.98","312","60.07","37"
"06/15/12 17:07:22","113.7917","52.2","214.76","175","60.03","37"
"06/15/12 17:12:22","113.7954","51.9","214.15","147","60.07","37"
"06/15/12 17:17:21","113.7986","48.6","213.81","355","60.03","36"
"06/15/12 17:22:21","113.8026","47.3","214.1","170","60.0","36"
"06/15/12 17:27:22","113.8064","43.1","214.18","362","60.07","36"
"06/15/12 17:32:22","113.8104","55.7","214.02","301","60.03","36"
"06/15/12 17:37:21","113.8139","38.6","214.32","315","60.03","36"
"06/15/12 17:42:22","113.8172","62.2","215.08","269","60.03","36"
"06/15/12 17:47:21","113.8211","40.2","214.81","361","60.03","36"
"06/15/12 17:52:21","113.825","41.5","214.81","384","60.03","35"
"06/15/12 17:57:21","113.8286","40.1","214.12","312","60.03","35"
"06/15/12 18:02:21","113.8313","26.1","214.12","307","60.03","35"
"06/15/12 18:07:22","113.8333","32.0","213.39","275","60.07","34"
"06/15/12 18:12:21","113.8362","34.6","214.02","220","60.03","34"
"06/15/12 18:17:21","113.8384","25.7","215.6","66","60.03","33"
"06/15/12 18:22:22","113.8404","30.4","214.03","285","60.03","33"
"06/15/12 18:27:22","113.8419","26.3","213.61","101","60.03","33"
"06/15/12 18:32:21","113.8432","14.6","213.59","93","60.03","32"
"06/15/12 18:37:21","113.8443","13.3","213.46","0","60.03","32"
"06/15/12 18:42:22","113.8452","5.1","213.67","169","60.03","32"
"06/15/12 18:47:21","113.846","12.5","214.09","63","60.07","32"
"06/15/12 18:52:22","113.8466","14.2","213.68","3","60.03","32"
"06/15/12 18:57:22","113.847","0.0","213.96","0","60.03","31"
"06/15/12 19:02:23","113.8474","0.0","213.53","0","60.03","31"
"06/15/12 19:07:22","113.8479","14.1","213.67","1","60.03","31"
"06/15/12 19:12:22","113.8485","2.1","213.82","180","60.07","30"
"06/15/12 19:17:22","113.8491","14.6","213.79","58","60.07","30"
"06/15/12 19:22:21","113.8496","0.0","214.03","0","60.07","30"
"06/15/12 19:27:21","113.85","0.0","214.03","0","60.03","29"
"06/15/12 19:32:22","113.8503","0.0","214.05","0","60.03","29"
"06/15/12 20:02:22","113.8508","0.0","214.53","0","60.07","26"
"06/16/12 05:47:03","113.8508","0.0","214.65","0","60.03","18"
"06/16/12 06:12:03","113.8519","13.2","213.12","96","60.0","20"
"06/16/12 06:17:04","113.8524","12.9","212.9","74","60.03","20"
"06/16/12 06:22:04","113.8529","11.2","213.7","17","60.0","21"
"06/16/12 06:27:03","113.8535","11.5","212.74","6","60.03","21"
"06/16/12 06:32:05","113.8542","13.2","212.79","58","60.07","21"
"06/16/12 06:37:04","113.855","13.9","213.12","24","60.0","22"
"06/16/12 06:42:03","113.8556","12.2","213.53","25","60.03","22"
"06/16/12 06:47:04","113.8564","11.7","214.91","17","60.0","22"
"06/16/12 06:52:04","113.8574","13.6","214.03","116","60.03","22"
"06/16/12 06:57:05","113.8585","21.1","214.09","160","60.0","22"
"06/16/12 07:02:05","113.8598","15.5","213.39","118","60.03","22"
"06/16/12 07:07:04","113.8617","30.9","213.36","31","60.03","22"
"06/16/12 07:12:04","113.8639","30.9","213.87","145","60.07","23"
"06/16/12 07:17:04","113.8666","42.1","214.49","288","60.0","23"
"06/16/12 07:22:04","113.8692","40.4","213.95","156","60.0","23"
"06/16/12 07:27:05","113.8721","44.6","214.47","179","60.03","24"
"06/16/12 07:32:05","113.8752","41.1","214.76","97","60.03","24"
"06/16/12 07:37:04","113.8787","57.4","214.45","329","60.0","25"
"06/16/12 07:42:04","113.8823","43.9","214.14","248","60.07","25"
"06/16/12 07:47:03","113.8855","49.0","214.25","142","60.0","25"
"06/16/12 07:52:04","113.8892","60.2","214.43","360","60.03","25"
"06/16/12 07:57:04","113.8933","65.4","219.03","327","60.03","26"
"06/16/12 08:02:04","113.8984","68.0","214.72","345","60.03","26"
"06/16/12 08:07:03","113.904","72.8","214.21","367","60.0","26"
"06/16/12 08:12:04","113.9099","79.2","214.61","391","60.0","27"
"06/16/12 08:17:05","113.9162","83.4","214.89","408","60.0","27"
"06/16/12 08:22:05","113.9228","87.1","214.59","425","60.0","28"
"06/16/12 08:27:03","113.9297","92.3","215.32","448","60.03","28"
"06/16/12 08:32:04","113.9372","97.9","215.63","475","60.03","29"
"06/16/12 08:37:03","113.9449","101.9","212.22","496","60.0","29"
"06/16/12 08:42:03","113.9532","108.5","213.93","522","60.0","30"
"06/16/12 08:47:04","113.9583","48.8","214.25","361","60.03","30"
"06/16/12 08:52:04","113.9632","69.1","213.65","352","60.03","30"
"06/16/12 08:57:04","113.9672","44.5","213.2","105","60.03","30"
"06/16/12 09:02:04","113.9713","74.5","213.41","368","59.96","30"
"06/16/12 09:07:04","113.9778","76.1","215.55","378","60.03","30"
"06/16/12 09:12:03","113.9839","79.9","215.12","396","60.03","30"
"06/16/12 09:17:04","113.9906","87.9","215.28","429","60.0","30"
"06/16/12 09:22:05","113.9958","68.7","214.6","357","60.0","30"
"06/16/12 09:27:05","114.0048","127.8","215.77","603","60.0","31"
"06/16/12 09:32:03","114.014","94.4","214.54","453","60.0","31"
"06/16/12 09:37:04","114.024","134.6","215.13","635","60.03","32"
"06/16/12 09:42:04","114.0341","113.9","215.15","543","60.0","32"
"06/16/12 09:47:04","114.0452","146.5","217.7","674","60.0","33"
"06/16/12 09:52:04","114.0566","155.6","217.69","713","60.0","34"
"06/16/12 09:57:03","114.0653","137.2","215.87","642","60.03","34"
"06/16/12 10:02:03","114.0763","150.6","216.07","698","60.0","35"
"06/16/12 10:07:04","114.0874","143.2","215.8","669","60.0","35"
"06/16/12 10:12:04","114.0985","147.1","215.43","684","60.0","36"
"06/16/12 10:17:04","114.11","150.4","215.86","699","60.0","36"
"06/16/12 10:22:04","114.1221","159.7","215.11","741","60.0","37"
"06/16/12 10:27:03","114.1341","165.8","217.07","760","60.0","37"
"06/16/12 10:32:04","114.1438","101.5","215.49","488","60.0","37"
"06/16/12 10:37:04","114.1522","89.5","214.56","439","60.03","37"
"06/16/12 10:42:04","114.1619","138.7","216.45","646","60.0","37"
"06/16/12 10:47:04","114.1721","172.5","217.57","782","60.03","37"
"06/16/12 10:52:04","114.1864","172.0","217.31","790","60.03","38"
"06/16/12 10:57:03","114.1969","105.4","216.15","502","60.03","38"
"06/16/12 11:02:05","114.1969","75.8","215.2","375","60.03","37"
"06/16/12 11:07:03","114.2033","90.1","215.22","437","60.03","36"
"06/16/12 11:12:03","114.2127","111.6","216.05","529","60.03","37"
"06/16/12 11:17:04","114.2199","85.7","214.67","422","60.0","36"
"06/16/12 11:22:04","114.2265","84.5","215.43","412","60.03","36"
"06/16/12 11:27:05","114.2341","98.5","215.65","473","60.03","35"
"06/16/12 11:32:03","114.2416","97.9","215.62","471","60.03","35"
"06/16/12 11:37:04","114.2477","70.6","214.93","352","60.0","35"
"06/16/12 11:42:05","114.253","67.1","213.83","343","60.0","34"
"06/16/12 11:47:05","114.2582","64.9","214.85","332","60.0","33"
"06/16/12 11:52:03","114.2631","66.5","214.54","336","60.03","33"
"06/16/12 11:57:03","114.2687","74.6","215.07","375","60.03","33"
"06/16/12 12:02:05","114.2747","80.3","214.3","400","60.03","32"
"06/16/12 12:07:03","114.2818","103.8","218.13","492","60.03","32"
"06/16/12 12:12:05","114.2892","85.4","212.66","422","60.03","32"
"06/16/12 12:17:04","114.2952","70.1","213.45","356","60.03","32"
"06/16/12 12:22:05","114.3004","66.2","212.93","340","60.0","32"
"06/16/12 12:27:05","114.3056","65.8","214.21","336","60.03","31"
"06/16/12 12:32:05","114.3106","61.6","213.09","321","60.0","31"
"06/16/12 12:37:05","114.3147","45.3","213.77","390","60.0","31"
"06/16/12 12:42:05","114.3199","72.5","213.78","364","60.03","31"
"06/16/12 12:47:05","114.3266","85.9","214.86","423","60.0","31"
"06/16/12 12:52:05","114.3328","80.0","215.39","393","60.03","31"
"06/16/12 12:57:03","114.339","83.5","218.61","403","60.07","31"
"06/16/12 13:02:04","114.3473","115.7","216.64","544","60.07","31"
"06/16/12 13:07:05","114.3566","140.1","216.68","652","60.0","32"
"06/16/12 13:12:05","114.3658","128.2","216.63","604","60.0","32"
"06/16/12 13:17:05","114.3769","130.4","216.73","612","60.03","33"
"06/16/12 13:22:05","114.385","84.8","216.23","413","60.03","33"
"06/16/12 13:27:04","114.3923","108.9","213.36","521","60.0","33"
"06/16/12 13:32:03","114.3999","78.5","214.16","389","60.03","33"
"06/16/12 13:37:03","114.406","73.6","216.28","366","60.03","33"
"06/16/12 13:42:04","114.4113","62.6","215.5","322","60.03","33"
"06/16/12 13:47:04","114.4154","54.6","213.72","114","60.03","32"
"06/16/12 13:52:05","114.4193","56.9","215.39","141","60.03","32"
"06/16/12 13:57:05","114.4236","44.0","215.13","353","60.03","32"
"06/16/12 14:02:04","114.4274","62.5","215.6","154","60.03","32"
"06/16/12 14:07:05","114.4314","65.2","215.14","140","60.0","32"
"06/16/12 14:12:03","114.4356","51.2","214.16","95","60.0","32"
"06/16/12 14:17:04","114.4396","65.6","214.96","334","60.03","32"
"06/16/12 14:22:04","114.445","78.9","215.55","387","60.03","32"
"06/16/12 14:27:05","114.4519","102.9","215.44","491","60.03","32"
"06/16/12 14:32:05","114.4611","98.1","215.39","474","60.0","33"
"06/16/12 14:37:03","114.4683","80.2","214.96","394","60.03","33"
"06/16/12 14:42:05","114.477","114.0","216.22","540","60.03","34"
"06/16/12 14:47:05","114.4828","63.8","215.22","326","60.03","34"
"06/16/12 14:52:03","114.4878","67.6","216.01","341","60.03","34"
"06/16/12 14:57:05","114.4939","93.2","215.4","455","60.03","34"
"06/16/12 15:02:04","114.5021","122.0","215.74","571","60.03","34"
"06/16/12 15:07:03","114.5093","87.7","215.15","428","60.03","35"
"06/16/12 15:12:04","114.5159","80.0","215.02","393","60.0","35"
"06/16/12 15:17:04","114.522","78.4","215.99","387","60.0","35"
"06/16/12 15:22:05","114.5279","73.1","214.69","366","60.03","35"
"06/16/12 15:27:05","114.5334","65.0","215.45","327","60.03","34"
"06/16/12 15:32:05","114.5377","43.6","214.82","145","60.0","34"
"06/16/12 15:37:03","114.5418","50.0","215.39","322","60.03","34"
"06/16/12 15:42:04","114.5459","57.3","214.85","207","60.03","34"
"06/16/12 15:47:03","114.55","40.8","214.3","301","60.0","33"
"06/16/12 15:52:04","114.5541","43.5","213.58","292","60.0","33"
"06/16/12 15:57:05","114.5576","33.7","214.07","89","60.03","33"
"06/16/12 16:02:04","114.5601","31.8","213.19","118","60.03","32"
"06/16/12 16:07:04","114.562","23.7","213.88","34","60.0","32"
"06/16/12 16:12:04","114.5638","16.6","213.05","113","60.03","32"
"06/16/12 16:17:03","114.566","26.2","213.48","67","60.0","31"
"06/16/12 16:22:04","114.5682","33.0","214.03","117","60.0","31"
"06/16/12 16:27:04","114.5701","19.7","213.18","272","60.0","31"
"06/16/12 16:32:03","114.5726","37.0","213.95","310","59.96","30"
"06/16/12 16:37:05","114.5761","54.4","213.78","280","60.03","30"
"06/16/12 16:42:04","114.5801","42.8","213.96","348","60.0","31"
"06/16/12 16:47:03","114.5838","48.0","213.62","385","60.0","31"
"06/16/12 16:52:04","114.5871","32.7","214.14","225","60.03","31"
"06/16/12 16:57:04","114.5899","30.2","213.77","178","60.03","31"
"06/16/12 17:02:03","114.5928","33.2","214.2","283","60.03","31"
"06/16/12 17:07:05","114.5955","37.4","213.6","282","60.03","31"
"06/16/12 17:12:05","114.5979","28.4","213.88","198","60.03","31"
"06/16/12 17:17:05","114.6002","30.8","214.35","28","60.0","31"
"06/16/12 17:22:03","114.602","28.9","214.55","96","60.03","31"
"06/16/12 17:27:03","114.6038","33.3","213.37","81","60.03","31"
"06/16/12 17:32:04","114.6056","31.6","213.04","264","60.0","30"
"06/16/12 17:37:05","114.607","16.3","213.26","45","60.03","30"
"06/16/12 17:42:05","114.6078","0.0","212.92","0","60.03","30"
"06/16/12 17:47:04","114.6083","0.0","213.63","0","60.03","29"
"06/16/12 17:52:04","114.6088","11.0","213.3","6","60.0","29"
"06/16/12 17:57:04","114.6093","15.3","213.76","36","60.07","29"
"06/16/12 18:02:05","114.61","13.8","213.75","0","60.03","28"
"06/16/12 18:07:05","114.6105","0.0","213.19","0","60.03","28"
"06/16/12 18:12:04","114.6109","13.7","212.91","0","60.0","28"
"06/16/12 18:17:03","114.6118","7.6","213.61","13","60.07","27"
"06/16/12 18:22:04","114.6127","19.9","213.76","147","60.03","27"
"06/16/12 18:27:03","114.6136","0.0","212.93","0","60.03","27"
"06/16/12 18:32:03","114.6141","0.0","212.57","0","60.03","27"
"06/16/12 18:37:04","114.6147","0.0","211.85","0","60.03","27"
"06/17/12 05:52:04","114.6148","0.0","213.48","0","60.03","16"
"06/17/12 06:17:05","114.6152","0.0","214.07","0","60.03","18"
"06/17/12 06:22:04","114.6156","13.8","212.88","0","60.07","18"
"06/17/12 06:27:04","114.616","14.9","213.16","3","60.03","18"
"06/17/12 06:32:05","114.6166","10.6","213.3","16","60.0","19"
"06/17/12 06:37:05","114.6174","12.1","213.08","249","60.03","19"
"06/17/12 06:42:05","114.6184","11.0","214.33","4","60.03","19"
"06/17/12 06:47:04","114.6195","25.3","213.38","226","60.03","19"
"06/17/12 06:52:04","114.621","27.4","214.48","53","60.0","20"
"06/17/12 06:57:04","114.6227","23.4","213.38","39","60.0","20"
"06/17/12 07:02:04","114.6247","29.0","213.47","40","60.0","20"
"06/17/12 07:07:05","114.6269","34.5","213.73","245","60.03","20"
"06/17/12 07:12:04","114.6295","34.4","213.61","276","60.03","21"
"06/17/12 07:17:04","114.6323","34.5","213.47","165","60.03","21"
"06/17/12 07:22:04","114.6356","44.8","213.9","142","60.0","22"
"06/17/12 07:27:05","114.639","40.8","214.42","386","60.03","22"
"06/17/12 07:32:05","114.6429","52.7","213.67","106","60.0","22"
"06/17/12 07:37:05","114.6467","47.5","214.61","350","60.03","23"
"06/17/12 07:42:05","114.6506","59.3","213.58","308","60.0","23"
"06/17/12 07:47:04","114.6544","39.3","213.51","100","59.96","23"
"06/17/12 07:52:04","114.6584","68.9","213.44","351","60.0","23"
"06/17/12 07:57:04","114.6639","73.7","214.63","372","60.03","24"
"06/17/12 08:02:04","114.6698","78.4","214.5","387","60.0","24"
"06/17/12 08:07:04","114.676","82.7","214.04","406","60.0","24"
"06/17/12 08:12:05","114.6826","86.5","214.04","428","60.0","25"
"06/17/12 08:17:04","114.6895","90.6","214.48","440","60.03","25"
"06/17/12 08:22:04","114.6967","94.9","214.33","458","60.0","25"
"06/17/12 08:27:05","114.7042","98.3","215.23","472","60.0","25"
"06/17/12 08:32:05","114.7121","102.1","214.86","492","60.0","26"
"06/17/12 08:37:05","114.7201","105.5","214.42","503","60.03","26"
"06/17/12 08:42:04","114.7285","109.1","214.75","522","60.03","26"
"06/17/12 08:47:04","114.7371","112.7","215.31","535","60.03","27"
"06/17/12 08:52:04","114.746","116.0","215.18","552","60.03","27"
"06/17/12 08:57:05","114.7552","118.7","214.49","563","60.0","27"
"06/17/12 09:02:04","114.7646","122.6","215.82","578","60.03","28"
"06/17/12 09:07:04","114.7742","125.9","215.1","594","60.03","28"
"06/17/12 09:12:05","114.7841","130.4","216.18","608","60.0","28"
"06/17/12 09:17:04","114.794","130.0","215.4","611","60.03","29"
"06/17/12 09:22:04","114.8044","133.7","215.38","627","60.0","29"
"06/17/12 09:27:05","114.8148","135.5","216.11","631","60.03","30"
"06/17/12 09:32:04","114.8256","146.0","216.19","676","60.0","30"
"06/17/12 09:37:04","114.8364","142.6","216.94","657","60.0","30"
"06/17/12 09:42:05","114.8477","144.7","216.34","677","60.03","31"
"06/17/12 09:47:05","114.859","147.2","216.22","683","60.0","31"
"06/17/12 09:52:04","114.8706","149.7","216.12","692","60.03","31"
"06/17/12 09:57:04","114.8823","152.7","216.34","702","60.0","32"
"06/17/12 10:02:04","114.8943","154.4","216.47","716","60.03","32"
"06/17/12 10:07:04","114.9064","156.5","216.51","719","60.03","32"
"06/17/12 10:12:05","114.9187","158.4","216.42","730","60.0","32"
"06/17/12 10:17:04","114.9308","159.9","217.47","734","60.03","32"
"06/17/12 10:22:05","114.9433","162.2","216.63","744","60.0","33"
"06/17/12 10:27:05","114.956","163.8","216.78","753","60.03","33"
"06/17/12 10:32:04","114.9688","165.9","217.82","757","60.03","33"
"06/17/12 10:37:04","114.9812","169.6","216.71","774","59.96","33"
"06/17/12 10:42:04","114.9944","169.6","216.93","778","60.03","34"
"06/17/12 10:47:05","115.0078","171.4","216.24","786","60.03","34"
"06/17/12 10:52:05","115.0213","173.2","216.75","797","60.03","34"
"06/17/12 10:57:05","115.0349","175.6","217.43","804","60.03","34"
"06/17/12 11:02:05","115.0486","177.5","216.69","811","60.03","34"
"06/17/12 11:07:04","115.062","156.6","216.55","725","60.03","34"
"06/17/12 11:12:04","115.0755","183.6","216.77","834","60.0","34"
"06/17/12 11:17:04","115.0883","181.3","216.81","830","60.03","34"
"06/17/12 11:22:05","115.1024","183.4","216.73","841","60.03","34"
"06/17/12 11:27:04","115.1165","183.2","217.4","837","60.03","34"
"06/17/12 11:32:04","115.1309","183.8","216.36","843","60.03","34"
"06/17/12 11:37:05","115.1452","185.0","216.07","846","60.0","34"
"06/17/12 11:42:05","115.1596","186.4","217.61","840","60.0","34"
"06/17/12 11:47:05","115.174","185.0","217.0","847","60.0","35"
"06/17/12 11:52:05","115.1885","185.5","216.79","850","60.03","35"
"06/17/12 11:57:05","115.203","185.1","216.79","847","60.03","35"
"06/17/12 12:02:04","115.2175","186.8","216.8","848","60.03","35"
"06/17/12 12:07:04","115.2319","186.3","216.83","846","60.03","35"
"06/17/12 12:12:05","115.2466","187.3","216.51","861","60.03","35"
"06/17/12 12:17:04","115.2611","187.2","215.99","859","60.0","36"
"06/17/12 12:22:04","115.2758","187.6","216.8","856","60.03","36"
"06/17/12 12:27:04","115.2904","187.6","215.85","857","60.03","36"
"06/17/12 12:32:04","115.305","187.7","216.47","854","60.0","36"
"06/17/12 12:37:05","115.3197","187.9","216.53","858","60.0","36"
"06/17/12 12:42:05","115.3343","187.6","216.29","853","60.0","36"
"06/17/12 12:47:04","115.3489","188.8","217.36","860","60.0","36"
"06/17/12 12:52:04","115.3636","186.0","216.71","853","60.03","36"
"06/17/12 12:57:04","115.3781","185.7","216.7","849","60.0","37"
"06/17/12 13:02:04","115.3927","186.9","216.92","850","60.03","37"
"06/17/12 13:07:04","115.4071","185.6","216.39","848","60.03","37"
"06/17/12 13:12:04","115.4215","184.7","216.14","844","60.0","37"
"06/17/12 13:17:04","115.4359","185.0","216.11","845","60.03","36"
