"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"06/17/12 13:22:04","115.4504","185.1","216.93","842","60.0","36"
"06/17/12 13:27:04","115.4646","183.1","216.83","839","60.03","36"
"06/17/12 13:32:04","115.4789","181.3","216.75","828","60.03","36"
"06/17/12 13:37:05","115.493","181.1","216.83","825","60.0","36"
"06/17/12 13:42:05","115.5071","180.3","217.65","816","60.03","36"
"06/17/12 13:47:04","115.521","176.7","216.6","808","60.03","36"
"06/17/12 13:52:05","115.5348","177.3","216.56","815","60.0","36"
"06/17/12 13:57:05","115.5486","175.8","217.27","801","60.03","36"
"06/17/12 14:02:05","115.5622","173.5","216.29","802","60.03","36"
"06/17/12 14:07:05","115.5756","172.6","216.53","790","60.03","36"
"06/17/12 14:12:04","115.589","171.7","216.03","788","60.03","36"
"06/17/12 14:17:04","115.6023","169.3","216.03","775","60.0","36"
"06/17/12 14:22:05","115.6155","166.8","215.67","764","60.0","36"
"06/17/12 14:27:05","115.6284","165.1","218.68","752","60.0","36"
"06/17/12 14:32:05","115.6412","162.7","218.21","744","60.03","37"
"06/17/12 14:37:06","115.6538","160.5","218.02","738","60.0","37"
"06/17/12 14:42:06","115.6663","160.2","217.25","734","60.0","37"
"06/17/12 14:47:04","115.6787","157.6","217.9","722","60.03","37"
"06/17/12 14:52:05","115.6909","155.4","216.84","715","60.0","37"
"06/17/12 14:57:05","115.7029","152.4","216.23","708","60.0","37"
"06/17/12 15:02:05","115.7148","150.7","217.72","693","60.0","37"
"06/17/12 15:07:05","115.7264","147.7","216.82","687","60.03","37"
"06/17/12 15:12:05","115.7379","146.0","217.16","673","60.03","37"
"06/17/12 15:17:04","115.7491","143.5","217.54","661","60.0","37"
"06/17/12 15:22:05","115.7602","140.7","216.34","656","60.03","36"
"06/17/12 15:27:04","115.7711","138.4","216.76","644","60.03","36"
"06/17/12 15:32:04","115.7818","136.1","217.36","628","60.0","36"
"06/17/12 15:37:04","115.7921","131.2","216.8","612","60.0","36"
"06/17/12 15:42:05","115.8022","127.1","216.2","595","60.03","36"
"06/17/12 15:47:05","115.8118","120.2","216.55","566","60.03","36"
"06/17/12 15:52:05","115.8211","118.5","216.78","557","60.0","35"
"06/17/12 15:57:05","115.8301","114.2","216.09","544","60.03","35"
"06/17/12 16:02:04","115.8392","119.6","217.18","561","60.03","35"
"06/17/12 16:07:06","115.8482","111.7","216.94","526","60.03","35"
"06/17/12 16:12:04","115.8565","106.8","216.23","503","60.03","35"
"06/17/12 16:17:05","115.865","111.7","215.68","530","60.0","35"
"06/17/12 16:22:05","115.8737","108.5","215.41","516","60.0","35"
"06/17/12 16:27:05","115.8819","103.9","216.22","496","60.0","34"
"06/17/12 16:32:05","115.8897","95.8","215.66","465","60.0","34"
"06/17/12 16:37:04","115.8967","83.3","215.02","412","60.0","34"
"06/17/12 16:42:06","115.903","76.1","215.14","378","60.03","34"
"06/17/12 16:47:04","115.909","78.6","215.83","390","60.03","33"
"06/17/12 16:52:04","115.9151","75.4","215.18","375","60.03","33"
"06/17/12 16:57:05","115.9214","85.3","216.33","418","60.03","33"
"06/17/12 17:02:04","115.9276","60.6","216.28","435","60.03","33"
"06/17/12 17:07:06","115.9311","58.3","215.42","295","60.03","32"
"06/17/12 17:12:06","115.9353","51.3","214.92","384","60.0","32"
"06/17/12 17:17:04","115.9381","33.6","214.61","256","60.03","32"
"06/17/12 17:22:05","115.9404","26.1","214.95","247","60.03","31"
"06/17/12 17:27:05","115.9431","41.9","215.5","346","60.03","31"
"06/17/12 17:32:04","115.9479","73.7","215.93","366","60.03","31"
"06/17/12 17:37:05","115.9535","69.0","215.26","346","60.0","31"
"06/17/12 17:42:05","115.9586","61.6","216.17","314","60.03","31"
"06/17/12 17:47:04","115.963","55.8","216.01","328","60.03","31"
"06/17/12 17:52:05","115.9673","46.5","216.48","121","60.03","31"
"06/17/12 17:57:05","115.9709","39.1","215.08","236","60.03","31"
"06/17/12 18:02:05","115.9741","33.0","214.88","257","60.03","31"
"06/17/12 18:07:04","115.9769","37.4","214.59","285","60.0","31"
"06/17/12 18:12:04","115.9795","25.3","215.09","116","60.0","31"
"06/17/12 18:17:05","115.9818","18.3","214.89","316","60.0","31"
"06/17/12 18:22:05","115.9841","21.9","215.44","318","60.03","31"
"06/17/12 18:27:05","115.9861","25.2","214.78","30","60.0","31"
"06/17/12 18:32:05","115.9881","13.8","215.02","193","60.0","31"
"06/17/12 18:37:05","115.99","28.7","214.54","256","60.03","31"
"06/17/12 18:42:05","115.9919","26.0","214.73","18","60.03","30"
"06/17/12 18:47:04","115.9937","24.3","215.33","321","60.03","30"
"06/17/12 18:52:04","115.9958","29.4","215.54","172","60.03","30"
"06/17/12 18:57:04","115.9975","10.3","215.29","93","60.0","30"
"06/17/12 19:02:04","115.9989","12.5","214.62","232","60.03","30"
"06/17/12 19:07:05","115.9999","7.8","213.42","2","60.03","30"
"06/17/12 19:12:05","116.0009","6.2","212.95","147","60.0","30"
"06/17/12 19:17:04","116.0016","0.0","213.47","0","60.03","30"
"06/17/12 19:22:05","116.0022","9.2","213.88","160","60.03","29"
"06/17/12 19:27:04","116.0028","12.6","213.69","137","60.03","29"
"06/17/12 19:32:04","116.0034","7.8","213.46","0","60.03","29"
"06/17/12 19:37:04","116.0038","0.0","212.6","0","60.0","29"
"06/17/12 19:42:05","116.0041","0.0","213.46","0","60.03","28"
"06/17/12 19:47:04","116.0044","11.2","213.32","6","60.0","28"
"06/17/12 19:52:04","116.0046","0.0","213.26","241","60.03","28"
"06/18/12 05:47:04","116.0046","0.0","214.06","0","60.03","17"
"06/18/12 06:12:06","116.007","11.9","213.14","102","60.03","19"
"06/18/12 06:17:05","116.0079","3.3","212.85","200","60.03","19"
"06/18/12 06:22:04","116.0088","7.0","214.16","210","60.03","19"
"06/18/12 06:27:05","116.0099","15.0","213.92","43","60.0","19"
"06/18/12 06:32:05","116.0112","14.6","214.55","19","60.03","20"
"06/18/12 06:37:06","116.0127","20.0","213.48","123","60.03","20"
"06/18/12 06:42:04","116.0139","16.4","213.84","128","60.03","20"
"06/18/12 06:47:04","116.0147","4.5","213.42","189","60.0","20"
"06/18/12 06:52:05","116.0153","0.0","212.79","27","60.0","20"
"06/18/12 06:57:05","116.0157","7.3","212.83","115","60.03","20"
"06/18/12 07:02:04","116.0158","11.1","212.66","60","60.03","20"
"06/18/12 08:32:04","116.0175","0.0","213.62","0","60.0","19"
"06/18/12 08:37:05","116.0181","0.0","213.92","0","60.0","20"
"06/18/12 08:42:04","116.0181","0.0","214.28","0","60.03","19"
"06/18/12 08:47:04","116.0186","10.0","213.89","0","60.03","20"
"06/18/12 08:52:05","116.0193","26.3","213.7","59","60.0","20"
"06/18/12 08:57:05","116.0208","8.5","213.89","40","60.03","20"
"06/18/12 09:02:05","116.0228","40.3","214.61","168","60.03","20"
"06/18/12 09:07:05","116.0248","22.4","214.22","28","60.0","21"
"06/18/12 09:12:06","116.027","17.1","212.93","3","60.0","21"
"06/18/12 09:17:05","116.0283","11.4","213.67","9","60.03","22"
"06/18/12 09:22:05","116.0292","8.3","213.77","0","60.0","22"
"06/18/12 09:27:05","116.0305","34.6","213.68","195","60.0","22"
"06/18/12 09:32:05","116.0328","26.7","212.39","147","60.0","22"
"06/18/12 09:37:05","116.0345","12.7","212.18","204","60.0","22"
"06/18/12 09:42:06","116.0355","0.0","213.55","90","60.03","22"
"06/18/12 09:47:06","116.0369","27.2","213.1","34","60.0","22"
"06/18/12 09:52:04","116.0385","18.2","213.11","223","60.0","22"
"06/18/12 09:57:05","116.0399","13.2","213.51","12","60.03","22"
"06/18/12 10:02:06","116.0408","32.7","212.29","36","60.0","22"
"06/18/12 10:07:04","116.0428","21.5","212.53","43","60.03","23"
"06/18/12 10:12:05","116.0452","28.3","213.8","121","60.03","23"
"06/18/12 10:17:05","116.0466","11.3","213.39","4","60.0","23"
"06/18/12 10:22:05","116.0471","7.1","213.36","154","60.03","23"
"06/18/12 10:27:06","116.0478","7.6","212.67","129","60.0","23"
"06/18/12 10:32:05","116.0494","26.1","212.31","75","60.0","23"
"06/18/12 10:37:05","116.051","16.3","211.97","8","60.03","23"
"06/18/12 10:42:06","116.0518","14.2","212.34","11","60.03","23"
"06/18/12 10:47:06","116.0523","0.0","212.34","211","60.03","23"
"06/18/12 10:52:04","116.0534","20.4","213.38","13","60.03","23"
"06/18/12 10:57:05","116.055","15.1","213.73","22","60.03","23"
"06/18/12 11:02:05","116.0564","22.8","213.56","132","60.03","23"
"06/18/12 11:07:06","116.0576","15.1","213.08","3","60.0","23"
"06/18/12 11:12:05","116.059","12.6","212.85","37","60.0","23"
"06/18/12 11:17:05","116.0602","12.8","212.2","210","60.03","24"
"06/18/12 11:22:05","116.0615","24.0","212.74","277","60.0","24"
"06/18/12 11:27:05","116.0628","15.4","213.35","4","60.0","24"
"06/18/12 11:32:05","116.0641","13.1","213.33","36","60.03","24"
"06/18/12 11:37:06","116.0652","17.0","212.22","11","60.0","24"
"06/18/12 11:42:05","116.0662","13.6","213.05","2","60.0","24"
"06/18/12 11:47:06","116.0673","19.8","213.14","160","60.0","24"
"06/18/12 11:52:04","116.0686","15.6","212.53","35","60.03","24"
"06/18/12 11:57:06","116.0698","13.0","213.43","13","60.03","24"
"06/18/12 12:02:05","116.0714","25.3","213.97","140","60.0","24"
"06/18/12 12:07:06","116.0732","13.3","213.41","22","60.0","24"
"06/18/12 12:12:04","116.0747","16.1","212.1","31","60.0","25"
"06/18/12 12:17:05","116.0771","45.0","212.8","326","60.03","25"
"06/18/12 12:22:05","116.0806","42.8","212.46","235","60.03","25"
"06/18/12 12:27:05","116.0834","42.5","212.46","327","60.03","26"
"06/18/12 12:32:05","116.0863","42.5","213.83","172","60.03","26"
"06/18/12 12:37:04","116.09","50.6","212.65","237","60.0","26"
"06/18/12 12:42:05","116.094","37.9","213.68","100","60.03","27"
"06/18/12 12:47:05","116.0972","39.7","213.53","286","60.03","27"
"06/18/12 12:52:05","116.1009","51.0","213.56","278","60.03","27"
"06/18/12 12:57:06","116.1039","41.5","212.68","301","60.03","27"
"06/18/12 13:02:06","116.1073","51.4","213.89","233","60.03","27"
"06/18/12 13:07:06","116.1105","43.9","214.16","275","60.03","27"
"06/18/12 13:12:06","116.1141","50.6","213.26","349","60.0","27"
"06/18/12 13:17:04","116.1177","39.8","212.91","256","60.03","28"
"06/18/12 13:22:05","116.122","54.8","213.64","313","60.0","28"
"06/18/12 13:27:05","116.1262","50.7","214.35","281","60.03","28"
"06/18/12 13:32:06","116.1301","45.5","213.9","84","60.0","29"
"06/18/12 13:37:06","116.1336","47.0","213.14","318","60.03","29"
"06/18/12 13:42:04","116.1369","33.0","213.6","171","60.0","29"
"06/18/12 13:47:06","116.1395","29.8","213.96","278","60.03","29"
"06/18/12 13:52:06","116.1428","51.3","214.16","429","60.03","30"
"06/18/12 13:57:05","116.1482","98.4","215.13","477","60.03","30"
"06/18/12 14:02:05","116.1541","55.9","213.98","370","60.03","31"
"06/18/12 14:07:04","116.1579","41.7","213.75","168","60.03","31"
"06/18/12 14:12:05","116.1624","79.7","214.01","398","60.03","31"
"06/18/12 14:17:06","116.1701","125.7","216.05","590","60.07","32"
"06/18/12 14:22:05","116.1825","64.6","214.28","327","60.0","33"
"06/18/12 14:27:05","116.1865","45.1","213.2","236","60.03","33"
"06/18/12 14:32:06","116.1905","54.2","213.65","121","60.0","33"
"06/18/12 14:37:04","116.195","88.2","214.56","433","60.03","33"
"06/18/12 14:42:05","116.2027","41.3","213.76","326","60.03","34"
"06/18/12 14:47:05","116.2053","26.7","213.31","259","60.0","33"
"06/18/12 14:52:05","116.2081","30.5","213.69","205","60.0","33"
"06/18/12 14:57:05","116.2128","164.5","216.94","756","60.07","34"
"06/18/12 15:02:05","116.2225","91.9","214.91","444","60.03","35"
"06/18/12 15:07:05","116.232","114.5","215.96","545","60.03","35"
"06/18/12 15:12:04","116.2414","76.8","214.28","380","60.0","36"
"06/18/12 15:17:05","116.2507","62.3","214.37","320","60.03","37"
"06/18/12 15:22:05","116.2573","147.7","216.18","687","60.03","37"
"06/18/12 15:27:06","116.2617","36.3","214.43","222","60.03","37"
"06/18/12 15:37:04","116.2766","138.7","215.54","652","60.03","38"
"06/18/12 15:42:06","116.2872","136.8","215.83","639","60.0","39"
"06/18/12 15:47:06","116.2972","121.5","215.76","573","60.03","40"
"06/18/12 15:52:05","116.3064","119.3","215.73","563","60.0","40"
"06/18/12 15:57:04","116.3154","115.1","215.63","545","60.03","40"
"06/18/12 16:02:05","116.3242","112.0","215.96","534","60.03","40"
"06/18/12 16:07:05","116.3326","109.3","215.26","525","60.03","40"
"06/18/12 16:12:06","116.341","106.7","214.85","514","60.0","39"
"06/18/12 16:17:06","116.3492","104.1","214.96","496","60.0","38"
"06/18/12 16:22:04","116.3571","100.3","215.41","483","60.0","38"
"06/18/12 16:27:05","116.3647","96.6","214.61","466","60.03","38"
"06/18/12 16:32:05","116.3721","93.5","214.92","452","60.0","38"
"06/18/12 16:37:06","116.3793","90.5","214.01","439","60.03","38"
"06/18/12 16:42:05","116.3861","86.5","214.92","424","60.03","38"
"06/18/12 16:47:05","116.3927","83.4","214.43","412","60.03","38"
"06/18/12 16:52:06","116.399","80.3","214.92","397","60.03","38"
"06/18/12 16:57:06","116.4052","76.9","213.89","385","60.03","38"
"06/18/12 17:02:04","116.4109","72.2","215.27","363","60.03","37"
"06/18/12 17:07:05","116.4164","68.2","214.67","343","60.03","37"
"06/18/12 17:12:05","116.4216","65.8","214.36","334","60.03","37"
"06/18/12 17:17:04","116.4249","64.7","215.33","330","60.03","37"
"06/18/12 17:22:04","116.4278","73.9","214.96","399","60.0","36"
"06/18/12 17:27:04","116.4312","33.2","212.94","190","60.03","36"
"06/18/12 17:32:04","116.4331","20.6","213.5","150","60.03","36"
"06/18/12 17:37:06","116.4347","11.9","213.63","69","60.03","35"
"06/18/12 17:42:04","116.436","17.4","214.85","3","60.03","35"
"06/18/12 17:47:05","116.4376","24.9","214.77","54","60.07","34"
"06/18/12 17:52:04","116.4412","37.4","214.72","156","60.03","35"
"06/18/12 17:57:05","116.4439","28.1","214.82","71","60.03","35"
"06/18/12 18:02:05","116.4464","26.4","214.1","127","60.03","35"
"06/18/12 18:07:05","116.4484","18.6","214.52","279","60.03","34"
"06/18/12 18:12:06","116.4503","30.6","213.77","83","60.0","33"
"06/18/12 18:17:04","116.452","20.2","214.46","111","60.0","32"
"06/18/12 18:22:05","116.4535","20.6","213.71","149","60.03","32"
"06/18/12 18:27:04","116.4548","12.1","214.63","38","60.03","31"
"06/18/12 18:32:05","116.4559","14.8","213.62","6","60.03","31"
"06/18/12 18:37:06","116.4567","15.9","214.33","9","60.03","30"
"06/18/12 18:42:04","116.4575","15.3","214.23","0","60.03","30"
"06/18/12 18:47:06","116.4581","6.2","213.81","0","60.03","29"
"06/18/12 18:52:06","116.4586","12.4","214.63","47","60.03","29"
"06/18/12 18:57:06","116.459","0.0","214.02","216","60.0","28"
"06/18/12 19:02:05","116.4594","0.0","213.99","0","60.03","28"
"06/18/12 19:07:04","116.4597","0.0","214.8","0","60.03","27"
"06/18/12 19:12:05","116.4601","7.3","213.94","0","60.0","27"
"06/18/12 19:17:04","116.4604","0.0","214.39","0","60.03","27"
"06/18/12 19:22:05","116.4607","0.0","214.05","0","60.0","27"
"06/18/12 19:27:04","116.4609","13.9","213.74","1","60.03","26"
"06/18/12 19:32:05","116.4612","0.0","213.9","0","60.03","26"
"06/19/12 05:52:06","116.4616","12.7","213.27","0","60.03","20"
"06/19/12 05:57:05","116.4619","14.9","212.82","13","60.03","20"
"06/19/12 06:02:06","116.4623","0.0","212.17","0","60.0","20"
"06/19/12 06:07:05","116.4627","14.5","213.27","80","60.03","21"
"06/19/12 06:12:05","116.4631","10.5","212.03","46","60.03","21"
"06/19/12 06:22:06","116.4637","15.1","212.54","13","60.03","22"
"06/19/12 06:27:06","116.4641","10.7","213.15","1","60.03","22"
"06/19/12 06:32:06","116.4646","11.6","213.12","0","60.03","22"
"06/19/12 06:37:06","116.4651","13.4","213.25","1","60.03","22"
"06/19/12 06:42:05","116.4658","10.9","213.06","0","60.0","22"
"06/19/12 06:47:05","116.4664","13.3","212.95","6","60.0","22"
"06/19/12 06:52:05","116.4672","8.2","213.23","95","60.03","22"
"06/19/12 06:57:05","116.468","11.3","212.48","18","60.0","22"
"06/19/12 07:02:05","116.4689","12.4","212.38","123","60.03","22"
"06/19/12 07:07:05","116.4696","13.8","213.86","50","60.03","23"
"06/19/12 07:12:05","116.4704","14.0","213.69","17","60.03","23"
"06/19/12 07:17:06","116.4714","14.1","214.31","11","60.03","23"
"06/19/12 07:22:06","116.4723","12.8","214.67","3","60.03","23"
"06/19/12 07:27:05","116.4731","0.0","214.6","62","60.03","23"
"06/19/12 07:32:05","116.4738","14.0","213.59","0","60.0","23"
"06/19/12 07:37:06","116.4744","0.5","213.61","0","60.0","23"
"06/19/12 07:42:06","116.4751","0.0","213.75","0","60.03","23"
"06/19/12 07:47:05","116.4756","13.5","213.3","0","60.03","23"
"06/19/12 07:52:05","116.476","0.0","214.45","0","60.03","23"
"06/19/12 08:22:05","116.4768","0.0","213.83","0","60.03","23"
"06/19/12 08:27:05","116.4772","14.2","213.13","2","60.0","23"
"06/19/12 08:42:06","116.4778","0.0","213.35","0","60.0","22"
"06/19/12 08:47:06","116.478","13.4","212.63","79","60.03","22"
"06/19/12 08:52:06","116.4783","0.0","213.4","0","60.03","22"
"06/19/12 08:57:06","116.4787","0.0","213.49","0","60.0","22"
"06/19/12 09:02:05","116.4793","0.0","213.51","0","60.0","22"
"06/19/12 09:07:06","116.4801","15.0","212.95","1","60.0","22"
"06/19/12 09:12:06","116.4811","13.2","213.58","32","60.03","22"
"06/19/12 09:17:06","116.4821","15.8","212.78","4","60.03","22"
"06/19/12 09:22:06","116.4831","11.7","212.06","1","60.03","22"
"06/19/12 09:27:05","116.4839","14.1","213.56","17","60.0","21"
"06/19/12 09:32:05","116.484","0.0","213.35","0","60.0","21"
"06/19/12 09:37:05","116.4842","0.0","212.95","0","60.03","21"
"06/19/12 09:42:05","116.4846","0.0","213.52","0","60.03","21"
"06/19/12 09:47:05","116.4854","15.4","214.25","24","60.0","21"
"06/19/12 09:52:06","116.4865","21.8","213.38","273","60.0","21"
"06/19/12 09:57:06","116.4881","28.1","213.33","220","60.07","22"
"06/19/12 10:02:06","116.4907","44.5","214.48","306","60.0","22"
"06/19/12 10:07:05","116.494","38.4","214.17","353","60.03","22"
"06/19/12 10:12:05","116.4975","42.0","214.62","164","60.0","23"
"06/19/12 10:17:05","116.5009","33.2","213.91","84","60.03","23"
"06/19/12 10:22:06","116.5034","29.4","212.75","187","60.03","23"
"06/19/12 10:27:06","116.5045","14.5","213.92","171","60.03","23"
"06/19/12 10:32:06","116.5056","19.9","212.15","47","60.0","23"
"06/19/12 10:37:05","116.5077","34.5","212.61","227","60.03","23"
"06/19/12 10:42:07","116.509","27.5","213.09","126","60.03","23"
"06/19/12 10:47:05","116.5124","55.4","214.07","424","60.03","23"
"06/19/12 10:52:06","116.5184","90.8","215.65","442","60.03","24"
"06/19/12 10:57:06","116.5264","84.4","215.54","415","60.03","25"
"06/19/12 11:02:06","116.532","47.8","215.38","427","60.0","26"
"06/19/12 11:07:05","116.5356","36.4","214.82","131","60.0","26"
"06/19/12 11:12:05","116.5387","42.7","214.4","208","60.07","27"
"06/19/12 11:17:05","116.542","57.1","213.87","82","60.03","27"
"06/19/12 11:22:06","116.5463","89.6","214.09","440","60.03","27"
"06/19/12 11:27:07","116.5558","125.8","215.48","593","60.0","28"
"06/19/12 11:32:06","116.5659","124.0","215.04","587","60.0","29"
"06/19/12 11:37:06","116.5749","107.5","215.68","512","60.0","30"
"06/19/12 11:42:06","116.5825","110.6","216.05","527","60.0","31"
"06/19/12 11:47:07","116.588","52.8","213.96","358","60.03","31"
"06/19/12 11:52:05","116.5906","34.7","213.55","104","60.03","31"
"06/19/12 11:57:05","116.594","44.9","214.7","420","60.0","31"
"06/19/12 12:02:05","116.6003","109.7","215.99","524","60.03","31"
"06/19/12 12:07:06","116.6103","148.1","215.89","686","60.0","32"
"06/19/12 12:12:06","116.6193","60.9","214.7","316","60.03","32"
"06/19/12 12:17:05","116.6227","33.0","213.65","169","60.03","31"
"06/19/12 12:22:06","116.626","61.6","214.09","337","60.0","31"
"06/19/12 12:27:06","116.6289","33.8","213.79","187","60.03","31"
"06/19/12 12:32:06","116.6307","25.4","213.43","84","60.0","30"
"06/19/12 12:37:05","116.6346","73.9","214.64","368","60.0","30"
"06/19/12 12:42:05","116.6408","70.4","213.79","357","60.03","30"
"06/19/12 12:47:05","116.6451","39.8","214.3","137","60.0","30"
"06/19/12 12:52:06","116.6481","32.7","214.37","208","60.03","30"
"06/19/12 12:57:06","116.6533","80.5","215.18","397","60.07","30"
"06/19/12 13:02:05","116.6592","79.1","215.78","392","60.07","30"
"06/19/12 13:07:05","116.6662","104.4","215.59","496","60.03","31"
"06/19/12 13:12:06","116.672","52.6","215.49","380","60.03","31"
"06/19/12 13:17:06","116.6759","36.6","214.95","100","60.03","31"
"06/19/12 13:22:05","116.6785","21.7","214.84","103","60.03","30"
"06/19/12 13:27:05","116.68","15.2","215.0","18","60.0","30"
"06/19/12 13:32:06","116.6812","13.2","214.29","3","60.0","29"
"06/19/12 13:37:05","116.6826","18.5","214.73","178","60.0","28"
"06/19/12 13:42:07","116.6848","33.1","214.82","140","60.0","28"
"06/19/12 13:47:06","116.6877","51.0","215.16","268","60.03","27"
"06/19/12 13:52:06","116.6917","56.1","215.65","436","60.0","27"
"06/19/12 13:57:05","116.6977","82.0","215.8","403","60.03","27"
"06/19/12 14:02:06","116.7027","42.4","214.24","425","60.03","27"
"06/19/12 14:07:06","116.7097","113.3","216.69","537","60.0","28"
"06/19/12 14:12:05","116.7201","105.4","216.67","504","60.0","29"
"06/19/12 14:17:06","116.7296","100.2","215.72","480","60.03","31"
"06/19/12 14:22:05","116.7375","75.7","215.79","377","60.0","32"
"06/19/12 14:27:06","116.7422","35.3","214.52","209","60.03","32"
"06/19/12 14:32:06","116.7453","40.6","214.58","173","60.0","32"
"06/19/12 14:37:06","116.7489","45.1","214.4","422","60.03","32"
"06/19/12 14:42:06","116.7532","61.2","215.65","310","60.0","32"
"06/19/12 14:47:06","116.7582","93.4","216.81","450","60.0","32"
"06/19/12 14:52:05","116.7637","74.5","215.41","370","59.96","32"
"06/19/12 14:57:06","116.7744","159.1","217.36","728","60.03","33"
"06/19/12 15:02:06","116.7862","143.7","217.99","661","60.03","34"
"06/19/12 15:07:07","116.7945","91.8","215.61","443","60.03","34"
"06/19/12 15:12:05","116.7997","62.0","214.67","331","60.0","34"
"06/19/12 15:17:05","116.8049","98.1","215.74","471","60.0","34"
"06/19/12 15:22:05","116.815","159.0","215.87","736","60.0","35"
"06/19/12 15:27:06","116.8252","107.1","214.83","515","60.03","36"
"06/19/12 15:32:07","116.8325","75.2","214.76","372","60.03","36"
"06/19/12 15:37:06","116.8416","137.1","215.12","640","60.0","37"
"06/19/12 15:42:05","116.8507","115.7","216.33","543","60.0","38"
"06/19/12 15:47:05","116.8587","51.6","213.59","151","60.0","38"
"06/19/12 15:52:05","116.862","34.8","213.8","314","60.0","38"
"06/19/12 15:57:05","116.8651","40.5","213.82","244","60.03","38"
"06/19/12 16:02:05","116.868","39.7","214.68","196","60.03","37"
"06/19/12 16:07:06","116.8707","39.4","214.86","256","60.0","37"
"06/19/12 16:12:06","116.8742","52.2","215.71","136","60.0","36"
"06/19/12 16:17:06","116.8806","111.3","216.28","531","60.03","35"
"06/19/12 16:22:05","116.8901","109.5","215.05","525","60.0","36"
"06/19/12 16:27:05","116.8982","102.0","215.35","489","60.03","35"
"06/19/12 16:32:06","116.9052","80.3","215.1","397","60.0","34"
"06/19/12 16:37:06","116.9095","49.9","214.3","236","60.03","33"
"06/19/12 16:42:05","116.9135","59.2","214.23","165","60.0","32"
"06/19/12 16:47:05","116.9177","42.5","214.13","393","60.03","31"
"06/19/12 16:52:05","116.922","51.2","215.01","125","60.03","31"
"06/19/12 16:57:05","116.9258","35.2","213.75","86","60.03","30"
"06/19/12 17:02:06","116.9288","38.9","215.2","162","60.03","30"
"06/19/12 17:07:06","116.9317","31.9","214.68","85","60.03","30"
"06/19/12 17:12:05","116.9345","40.4","213.95","238","60.0","29"
"06/19/12 17:17:05","116.9372","30.2","214.61","72","60.03","29"
"06/19/12 17:22:05","116.9397","28.9","213.62","85","60.03","28"
"06/19/12 17:27:06","116.9421","28.3","214.11","116","60.03","28"
"06/19/12 17:32:06","116.9444","29.6","213.86","39","60.03","27"
"06/19/12 17:37:06","116.9464","25.2","214.66","85","60.03","27"
"06/19/12 17:42:06","116.9481","18.7","214.67","229","60.0","26"
"06/19/12 17:47:05","116.9495","20.6","214.39","63","60.03","26"
"06/19/12 17:52:06","116.9507","16.6","214.21","10","60.07","26"
"06/19/12 17:57:05","116.952","24.4","213.93","47","60.03","25"
"06/19/12 18:02:06","116.9537","11.8","214.11","22","60.03","25"
"06/19/12 18:07:07","116.9549","12.4","213.99","25","60.0","24"
"06/19/12 18:12:05","116.9558","12.1","214.12","5","60.03","23"
"06/19/12 18:17:05","116.9565","14.5","214.32","0","60.03","23"
"06/19/12 18:22:05","116.9571","14.1","214.41","4","59.96","23"
"06/19/12 18:27:05","116.9576","6.3","214.61","236","60.03","22"
"06/19/12 18:57:06","116.9576","12.9","213.62","1","60.03","20"
"06/19/12 19:02:06","116.9581","14.8","213.48","1","60.0","20"
"06/19/12 19:07:05","116.9588","0.0","214.38","45","60.03","20"
"06/19/12 19:12:07","116.9596","0.0","213.85","0","60.03","20"
"06/19/12 19:17:05","116.9603","13.0","214.83","3","60.07","20"
"06/19/12 19:22:05","116.9609","13.7","214.74","2","60.03","20"
"06/19/12 19:27:06","116.9615","6.6","214.79","249","60.0","20"
"06/19/12 19:32:06","116.9619","0.0","215.09","0","60.03","20"
"06/19/12 19:37:06","116.9623","10.8","213.71","6","60.03","20"
"06/19/12 19:42:07","116.9625","0.0","214.1","0","60.03","20"
"06/20/12 07:02:06","116.9626","14.4","214.04","0","60.0","18"
"06/20/12 07:07:06","116.9629","0.0","213.08","0","60.03","18"
"06/20/12 07:12:07","116.9632","0.0","213.39","0","60.03","18"
"06/20/12 07:22:05","116.9637","0.0","212.95","0","60.03","19"
"06/20/12 07:27:05","116.9645","13.8","213.32","4","60.0","18"
"06/20/12 07:32:06","116.9657","22.5","214.24","200","60.03","19"
"06/20/12 07:37:06","116.9671","14.6","213.66","4","60.0","19"
"06/20/12 07:42:06","116.9682","13.6","213.41","4","60.0","19"
"06/20/12 07:47:07","116.9693","13.3","213.4","7","60.07","20"
"06/20/12 07:52:07","116.9706","29.4","213.45","34","60.03","20"
"06/20/12 07:57:06","116.9722","27.8","213.08","71","60.0","20"
"06/20/12 08:02:06","116.9738","29.1","213.27","69","60.0","21"
"06/20/12 08:07:06","116.9755","28.3","212.69","259","60.0","21"
"06/20/12 08:12:06","116.9774","32.5","212.24","209","60.03","22"
"06/20/12 08:17:05","116.9796","23.4","213.92","303","60.03","22"
"06/20/12 08:22:05","116.9818","25.9","214.17","93","60.0","22"
"06/20/12 08:27:05","116.9845","32.1","215.03","113","60.03","23"
"06/20/12 08:32:06","116.989","86.9","215.36","422","60.0","23"
"06/20/12 08:37:06","116.9939","34.0","213.47","187","60.0","24"
"06/20/12 08:42:06","116.9964","62.3","214.36","322","60.03","24"
"06/20/12 08:47:07","117.0013","75.4","214.38","375","60.0","25"
"06/20/12 08:52:07","117.0094","88.8","214.96","436","60.03","26"
"06/20/12 08:57:06","117.0184","115.3","215.71","550","60.07","27"
"06/20/12 09:02:07","117.0273","115.3","216.21","550","60.07","28"
"06/20/12 09:07:06","117.0363","116.6","215.79","553","60.03","29"
"06/20/12 09:12:06","117.0455","120.5","216.3","567","60.0","30"
"06/20/12 09:17:06","117.0551","125.3","215.9","586","60.0","31"
"06/20/12 09:22:06","117.0648","96.8","215.3","467","60.0","32"
"06/20/12 09:27:06","117.0732","129.7","216.06","613","60.03","32"
"06/20/12 09:32:07","117.0845","154.0","217.91","709","60.0","33"
"06/20/12 09:37:07","117.0961","140.2","215.66","656","60.03","34"
"06/20/12 09:42:05","117.1066","136.5","216.4","633","60.03","35"
"06/20/12 09:47:06","117.1175","140.7","216.21","659","60.03","36"
"06/20/12 09:52:06","117.1287","153.1","216.85","705","60.0","37"
"06/20/12 09:57:07","117.1395","159.2","216.41","732","60.03","38"
"06/20/12 10:02:07","117.1474","54.9","214.6","222","60.03","38"
"06/20/12 10:07:06","117.1536","60.6","214.61","162","60.0","38"
"06/20/12 10:12:07","117.1616","160.9","216.36","741","60.0","38"
"06/20/12 10:17:07","117.1737","156.6","216.87","725","60.03","39"
"06/20/12 10:22:07","117.1851","102.4","216.65","490","60.03","40"
"06/20/12 10:27:07","117.1971","168.7","217.21","774","60.0","41"
"06/20/12 10:32:07","117.2091","187.1","217.97","852","60.03","41"
"06/20/12 10:37:06","117.2204","190.3","217.68","863","60.03","41"
"06/20/12 10:42:06","117.2297","65.6","214.77","336","60.03","41"
"06/20/12 10:47:06","117.2352","54.9","214.87","252","60.03","40"
"06/20/12 10:52:06","117.24","72.1","215.42","361","60.03","39"
"06/20/12 10:57:06","117.2446","48.1","214.95","284","60.03","38"
"06/20/12 11:02:06","117.248","39.3","213.47","261","60.0","38"
"06/20/12 11:07:05","117.2506","28.8","213.81","141","60.03","37"
"06/20/12 11:12:06","117.2525","30.5","214.05","46","60.03","37"
"06/20/12 11:17:06","117.2551","43.4","214.77","379","60.0","35"
"06/20/12 11:22:07","117.2618","194.0","218.87","873","60.0","35"
"06/20/12 11:27:05","117.2734","151.8","217.59","691","60.03","35"
"06/20/12 11:32:06","117.2838","81.7","213.83","399","60.03","36"
"06/20/12 11:37:07","117.2967","105.5","216.33","506","60.03","38"
"06/20/12 11:42:06","117.3093","183.2","217.6","831","60.0","39"
"06/20/12 11:47:05","117.3229","124.1","216.98","584","60.03","41"
"06/20/12 11:52:05","117.3358","172.0","217.97","782","60.03","42"
"06/20/12 11:57:05","117.3488","170.9","217.83","786","60.07","43"
"06/20/12 12:02:06","117.362","174.3","217.78","790","60.0","44"
"06/20/12 12:07:07","117.3753","170.3","217.73","775","60.0","46"
"06/20/12 12:12:07","117.3888","189.2","217.28","854","60.03","47"
"06/20/12 12:17:05","117.4002","97.1","215.08","471","60.0","48"
"06/20/12 12:22:07","117.4096","121.2","214.51","575","60.0","46"
"06/20/12 12:27:05","117.4195","91.9","215.17","448","60.0","45"
"06/20/12 12:32:06","117.4258","76.0","214.53","376","60.0","43"
"06/20/12 12:37:06","117.4319","64.5","214.0","321","60.03","42"
"06/20/12 12:42:07","117.4354","38.0","214.16","128","60.03","41"
"06/20/12 12:47:06","117.4381","27.0","214.62","87","60.03","39"
"06/20/12 12:52:07","117.4407","50.2","215.18","388","60.03","38"
"06/20/12 12:57:06","117.4437","43.4","215.56","248","60.03","36"
"06/20/12 13:02:06","117.4528","69.9","214.46","354","60.03","37"
"06/20/12 13:07:06","117.4577","62.3","214.71","323","60.03","35"
"06/20/12 13:12:07","117.4706","176.1","217.87","801","60.03","36"
"06/20/12 13:17:06","117.4841","172.7","216.84","791","60.03","37"
"06/20/12 13:22:06","117.4975","172.3","216.96","787","60.0","38"
"06/20/12 13:27:05","117.51","174.3","217.51","791","60.03","38"
"06/20/12 13:32:06","117.5234","171.1","217.25","784","60.03","38"
"06/20/12 13:37:06","117.5365","170.6","217.46","781","60.0","38"
"06/20/12 13:42:07","117.5497","168.6","217.66","770","60.0","38"
"06/20/12 13:47:07","117.5628","165.7","216.75","759","60.03","39"
"06/20/12 13:52:06","117.5759","169.9","217.5","776","60.0","39"
"06/20/12 13:57:06","117.5888","166.5","216.55","764","60.03","39"
"06/20/12 14:02:06","117.6018","165.7","216.92","760","60.07","39"
"06/20/12 14:07:06","117.6115","61.0","214.52","311","60.0","38"
"06/20/12 14:12:06","117.6207","125.0","216.48","595","60.03","38"
"06/20/12 14:17:06","117.6271","178.0","217.31","812","60.03","36"
"06/20/12 14:22:06","117.6346","194.1","217.24","881","60.03","35"
"06/20/12 14:27:06","117.6417","47.4","214.75","350","60.0","34"
"06/20/12 14:32:06","117.6465","175.9","217.36","798","60.0","33"
"06/20/12 14:37:06","117.6508","23.1","214.58","225","60.03","32"
"06/20/12 14:42:06","117.6515","0.0","214.64","0","60.0","32"
"06/20/12 14:52:07","117.6541","194.7","216.49","889","60.0","30"
"06/20/12 14:57:06","117.6593","12.6","214.6","129","60.03","29"
"06/20/12 15:02:06","117.6599","9.0","214.05","0","60.0","28"
"06/20/12 15:17:06","117.661","28.0","214.69","110","60.0","24"
"06/20/12 15:22:06","117.6625","0.0","214.47","0","60.03","24"
"06/20/12 15:27:07","117.6629","5.0","214.4","183","60.0","24"
"06/20/12 15:32:07","117.6704","107.9","216.77","511","60.03","24"
"06/20/12 15:37:06","117.6831","152.5","216.36","707","60.0","25"
"06/20/12 15:42:06","117.6941","136.6","216.88","633","60.0","26"
"06/20/12 15:47:05","117.7038","127.6","215.94","598","60.0","28"
"06/20/12 15:52:06","117.7133","122.5","215.1","578","60.0","29"
"06/20/12 15:57:07","117.7195","15.6","212.91","3","60.0","30"
"06/21/12 06:00:07","117.721","15.4","213.5","1","60.03","18"
"06/21/12 06:05:08","117.7213","0.0","213.6","216","60.0","18"
"06/21/12 06:10:09","117.7218","13.6","212.47","1","60.03","18"
"06/21/12 06:15:07","117.7225","0.0","213.94","0","60.03","18"
"06/21/12 06:20:08","117.723","11.2","213.88","10","60.03","19"
"06/21/12 06:25:08","117.7237","6.3","213.47","233","60.0","19"
"06/21/12 06:30:08","117.7245","0.0","214.52","248","60.0","19"
"06/21/12 06:35:07","117.7254","14.7","213.52","227","60.03","19"
"06/21/12 06:40:06","117.7267","24.3","212.99","262","60.0","19"
"06/21/12 06:45:07","117.7279","12.7","213.15","217","60.03","19"
"06/21/12 06:50:08","117.7293","14.3","213.03","19","60.0","19"
"06/21/12 06:55:06","117.7307","20.9","214.03","266","60.03","19"
"06/21/12 07:00:07","117.7323","13.0","214.77","73","60.03","19"
"06/21/12 07:05:08","117.7341","34.0","213.45","304","60.0","20"
"06/21/12 07:10:06","117.7363","17.6","213.22","182","60.03","20"
"06/21/12 07:15:07","117.7384","28.4","214.34","86","60.0","20"
"06/21/12 07:20:08","117.7404","17.1","213.44","40","60.03","20"
"06/21/12 07:25:08","117.7431","30.2","213.01","223","60.03","20"
"06/21/12 07:30:07","117.7457","11.0","213.7","12","60.03","21"
"06/21/12 07:35:08","117.749","69.5","215.11","347","60.03","21"
"06/21/12 07:40:08","117.753","77.4","215.16","386","60.03","22"
"06/21/12 07:45:08","117.7579","66.5","214.57","338","60.03","22"
"06/21/12 07:50:06","117.7616","42.5","215.49","88","60.03","22"
"06/21/12 07:55:08","117.7666","29.4","214.15","230","60.0","23"
"06/21/12 08:00:06","117.7713","94.9","216.03","462","60.0","23"
"06/21/12 08:05:07","117.7774","88.9","215.42","431","60.03","24"
"06/21/12 08:10:07","117.7835","99.4","214.74","480","60.03","24"
"06/21/12 08:15:08","117.7908","92.9","215.32","451","60.0","25"
"06/21/12 08:20:08","117.7973","104.1","215.74","500","60.0","25"
"06/21/12 08:25:08","117.8033","81.1","215.9","401","60.03","25"
"06/21/12 08:30:08","117.811","106.0","215.47","507","60.03","26"
"06/21/12 08:35:08","117.8188","112.5","216.56","533","60.0","26"
"06/21/12 08:40:08","117.8271","118.2","215.53","562","60.0","27"
"06/21/12 08:45:07","117.8362","99.6","215.4","480","60.03","27"
"06/21/12 08:50:08","117.8453","113.6","215.32","542","60.03","28"
"06/21/12 08:55:07","117.8545","133.7","217.2","623","60.0","28"
"06/21/12 09:00:07","117.8631","49.6","214.23","80","60.03","29"
"06/21/12 09:05:07","117.8683","31.0","214.67","147","60.03","28"
"06/21/12 09:10:07","117.8785","141.2","214.69","657","59.96","29"
"06/21/12 09:15:07","117.8863","40.0","215.51","339","60.03","29"
"06/21/12 09:20:08","117.895","141.5","214.11","667","60.03","29"
"06/21/12 09:25:08","117.9055","156.5","215.74","727","60.0","30"
"06/21/12 09:30:08","117.9129","164.4","217.3","755","60.03","30"
"06/21/12 09:35:07","117.9235","169.1","217.53","774","60.03","31"
"06/21/12 09:40:08","117.935","156.4","217.15","719","60.03","31"
"06/21/12 09:45:07","117.9452","167.8","217.68","769","60.03","31"
"06/21/12 09:50:08","117.9561","158.8","217.77","731","60.03","32"
"06/21/12 09:55:07","117.968","178.5","217.32","818","60.03","32"
"06/21/12 10:00:08","117.9756","42.1","215.26","280","60.03","32"
"06/21/12 10:05:06","117.9804","189.5","218.17","859","60.03","31"
"06/21/12 10:10:06","117.9923","88.2","215.76","428","60.0","31"
"06/21/12 10:15:07","118.0049","177.5","217.76","810","60.03","32"
"06/21/12 10:20:07","118.0174","179.6","217.95","816","60.03","32"
"06/21/12 10:30:07","118.0447","75.9","218.72","370","60.0","34"
"06/21/12 10:35:07","118.0545","193.9","218.38","878","60.03","34"
"06/21/12 10:40:08","118.0609","84.1","216.6","410","60.0","32"
"06/21/12 10:45:08","118.0687","80.4","216.3","394","60.0","32"
"06/21/12 10:50:07","118.0772","107.9","217.23","513","60.0","32"
"06/21/12 10:55:08","118.087","88.5","215.25","430","60.03","32"
"06/21/12 11:00:06","118.097","103.5","215.0","500","60.03","32"
"06/21/12 11:05:07","118.104","80.3","212.66","401","60.03","31"
"06/21/12 11:10:07","118.1089","61.0","214.1","330","60.03","30"
"06/21/12 11:15:08","118.1121","30.6","214.09","304","60.0","29"
"06/21/12 11:20:07","118.1149","44.1","214.94","285","60.03","28"
"06/21/12 11:25:08","118.118","36.5","213.44","198","60.03","27"
"06/21/12 11:30:06","118.1205","35.7","214.67","121","60.0","26"
"06/21/12 11:35:07","118.1241","71.2","215.47","351","60.03","25"
"06/21/12 11:40:07","118.1306","84.4","215.62","415","60.0","25"
"06/21/12 11:45:08","118.1374","49.7","214.79","233","60.03","25"
"06/21/12 11:50:07","118.1419","53.7","213.2","110","60.0","25"
"06/21/12 11:55:08","118.1461","45.1","213.04","423","60.03","25"
"06/21/12 12:00:08","118.1513","90.2","215.56","439","60.07","25"
"06/21/12 12:05:07","118.1621","99.2","216.64","472","60.03","26"
"06/21/12 12:10:07","118.1727","191.4","217.94","870","60.0","27"
"06/21/12 12:15:07","118.1851","187.0","217.42","837","60.07","29"
"06/21/12 12:20:08","118.1928","61.6","215.05","315","60.03","28"
"06/21/12 12:25:08","118.1989","135.4","216.62","630","60.0","28"
"06/21/12 12:30:07","118.2118","135.5","216.31","633","60.03","29"
"06/21/12 12:35:08","118.222","96.1","216.48","465","60.0","29"
"06/21/12 12:40:07","118.2301","87.4","215.67","428","60.0","29"
"06/21/12 12:45:08","118.2373","126.4","215.46","595","60.0","29"
"06/21/12 12:50:07","118.2466","131.6","216.47","617","60.0","29"
"06/21/12 12:55:07","118.2578","132.9","214.3","628","60.03","29"
"06/21/12 13:00:07","118.2708","162.0","217.54","756","60.0","30"
"06/21/12 13:05:07","118.2839","195.3","219.22","876","60.03","31"
"06/21/12 13:10:06","118.2988","188.7","218.72","853","60.03","32"
"06/21/12 13:15:07","118.3135","188.4","217.32","854","60.03","32"
"06/21/12 13:20:07","118.3282","187.5","218.43","848","60.03","32"
"06/21/12 13:25:07","118.3427","187.4","217.86","849","60.03","33"
"06/21/12 13:30:08","118.3573","186.3","218.84","839","60.0","33"
"06/21/12 13:35:07","118.3716","184.6","218.0","838","60.0","33"
"06/21/12 13:40:07","118.3861","185.2","218.47","835","60.0","33"
"06/21/12 13:45:07","118.4005","187.1","218.55","848","60.0","33"
"06/21/12 13:50:08","118.4145","194.9","219.19","877","60.03","34"
"06/21/12 13:55:08","118.4274","193.9","218.63","872","60.0","34"
"06/21/12 14:00:07","118.4418","190.3","218.3","858","60.03","34"
"06/21/12 14:05:07","118.4554","192.6","218.53","875","60.03","34"
"06/21/12 14:10:08","118.4694","176.4","218.04","799","60.0","34"
"06/21/12 14:15:07","118.4831","173.8","217.32","795","60.03","34"
"06/21/12 14:20:08","118.4967","172.9","217.19","785","60.0","34"
"06/21/12 14:25:07","118.5101","172.6","214.66","797","60.03","34"
"06/21/12 14:30:07","118.5234","169.7","216.55","779","60.03","34"
"06/21/12 14:35:07","118.5365","167.9","216.12","768","60.03","33"
"06/21/12 14:40:08","118.5496","165.4","215.69","763","60.03","33"
"06/21/12 14:45:07","118.5623","164.3","216.55","755","60.0","33"
"06/21/12 14:50:08","118.5751","162.8","216.6","748","60.03","33"
"06/21/12 14:55:07","118.5877","160.4","216.16","740","60.0","32"
"06/21/12 15:00:08","118.6002","158.9","216.45","733","60.03","32"
"06/21/12 15:05:08","118.6125","156.5","216.38","718","60.03","32"
"06/21/12 15:10:07","118.6245","153.8","216.66","709","60.03","32"
"06/21/12 15:15:07","118.6364","150.9","216.13","699","60.0","32"
"06/21/12 15:20:07","118.6481","148.1","216.83","690","60.0","32"
"06/21/12 15:25:08","118.6594","144.8","216.62","675","60.03","32"
"06/21/12 15:30:08","118.6707","142.9","216.78","662","60.03","32"
"06/21/12 15:35:08","118.6817","139.7","216.7","650","60.03","32"
"06/21/12 15:40:08","118.6925","136.8","216.7","636","60.0","32"
"06/21/12 15:45:07","118.703","138.2","216.24","646","60.03","32"
"06/21/12 15:50:08","118.7134","135.0","216.98","629","60.0","31"
"06/21/12 15:55:07","118.7235","128.2","215.39","603","60.0","31"
"06/21/12 16:00:08","118.7334","125.1","215.84","587","60.03","31"
"06/21/12 16:05:07","118.7429","121.9","214.74","578","60.03","31"
"06/21/12 16:10:08","118.7523","118.6","215.91","559","60.03","31"
"06/21/12 16:15:07","118.7613","115.5","217.0","546","60.0","31"
"06/21/12 16:20:07","118.7703","112.8","216.69","530","60.03","31"
"06/21/12 16:25:08","118.7789","109.0","216.71","516","60.03","30"
"06/21/12 16:30:08","118.7873","105.6","215.14","503","60.03","30"
"06/21/12 16:35:08","118.7953","101.5","212.7","496","60.03","30"
"06/21/12 16:40:07","118.8031","97.8","214.6","473","60.03","29"
"06/21/12 16:45:08","118.8105","94.1","215.12","456","60.03","29"
"06/21/12 16:50:08","118.8178","90.1","215.02","441","60.0","29"
"06/21/12 16:55:07","118.8245","86.3","215.48","423","60.03","29"
"06/21/12 17:00:07","118.8311","82.6","218.35","400","60.03","29"
"06/21/12 17:05:07","118.8374","78.5","217.02","388","60.03","29"
"06/21/12 17:10:08","118.8434","74.9","216.28","369","60.0","28"
"06/21/12 17:15:08","118.849","70.3","214.82","354","60.0","28"
"06/21/12 17:20:07","118.8543","66.4","215.37","333","60.0","28"
"06/21/12 17:25:08","118.8593","62.4","215.22","320","60.0","28"
"06/21/12 17:30:08","118.8639","25.6","214.27","166","60.03","27"
"06/21/12 17:35:07","118.8662","15.0","212.94","241","60.03","27"
"06/21/12 17:40:08","118.8697","14.6","212.85","229","60.0","27"
"06/21/12 17:45:07","118.8728","46.9","214.27","382","60.03","26"
"06/21/12 17:50:08","118.8756","11.4","214.51","4","60.03","26"
"06/21/12 17:55:08","118.8781","34.6","215.24","102","60.03","26"
"06/21/12 18:00:08","118.881","39.6","215.72","219","60.03","26"
"06/21/12 18:05:07","118.8835","34.0","215.64","254","60.0","26"
"06/21/12 18:10:08","118.8858","26.3","214.98","289","60.0","26"
"06/21/12 18:15:08","118.8877","21.5","216.38","20","60.0","26"
"06/21/12 18:20:07","118.8888","10.5","214.69","0","60.0","26"
"06/21/12 18:25:07","118.8894","0.0","214.78","0","60.03","25"
"06/21/12 18:30:07","118.8899","9.1","215.0","0","60.0","24"
"06/21/12 18:35:08","118.8908","6.3","215.02","231","60.0","24"
"06/21/12 18:40:07","118.8918","13.2","215.78","3","60.0","24"
"06/21/12 18:45:07","118.8928","12.7","216.02","1","60.03","24"
"06/21/12 18:50:08","118.8938","0.0","215.49","22","60.03","24"
"06/21/12 18:55:08","118.8945","0.0","214.27","0","60.0","24"
"06/21/12 19:00:08","118.8948","0.0","214.78","0","60.03","24"
"06/21/12 19:05:08","118.8951","0.0","214.66","0","60.03","23"
"06/21/12 19:15:08","118.8956","0.0","215.44","0","60.0","23"
"06/21/12 19:25:08","118.8961","13.2","214.69","5","60.03","22"
"06/22/12 05:50:09","118.8961","0.0","213.48","0","60.0","15"
"06/22/12 05:55:09","118.8963","0.0","214.22","0","60.03","16"
"06/22/12 06:00:09","118.8966","5.9","213.79","208","60.07","16"
"06/22/12 06:10:07","118.8971","13.3","213.52","1","60.03","17"
"06/22/12 06:15:07","118.8973","10.3","214.71","10","60.03","17"
"06/22/12 06:20:09","118.8978","0.0","214.31","0","60.0","17"
"06/22/12 06:30:12","118.8983","0.0","212.78","0","60.0","18"
"06/22/12 06:35:09","118.8986","1.8","211.54","0","60.0","18"
"06/22/12 06:40:07","118.8995","19.5","212.27","33","60.0","18"
"06/22/12 06:45:08","118.9009","12.8","212.91","32","60.03","18"
"06/22/12 06:50:08","118.9026","20.2","212.85","125","60.0","19"
"06/22/12 06:55:09","118.9046","30.7","213.14","90","60.03","19"
"06/22/12 07:00:08","118.9068","21.6","212.47","117","60.0","20"
"06/22/12 07:05:07","118.9078","8.2","213.86","22","60.03","20"
"06/22/12 07:10:08","118.9089","11.4","213.3","3","60.03","20"
"06/22/12 07:15:08","118.9098","11.0","214.19","45","60.03","20"
"06/22/12 07:20:07","118.9111","13.2","212.12","47","60.0","20"
"06/22/12 07:25:07","118.912","14.0","213.03","167","60.03","20"
"06/22/12 07:30:08","118.9129","13.5","212.25","108","60.0","20"
"06/22/12 07:35:09","118.9138","13.6","213.21","101","60.0","20"
"06/22/12 07:40:08","118.9151","10.9","213.54","131","60.03","20"
"06/22/12 07:45:08","118.9166","43.9","215.48","219","60.0","20"
"06/22/12 07:50:07","118.9216","68.9","215.42","347","60.03","21"
"06/22/12 07:55:08","118.927","71.5","214.71","359","60.0","22"
"06/22/12 08:00:09","118.9327","73.5","215.01","364","60.0","23"
"06/22/12 08:05:08","118.9384","76.6","215.61","380","60.0","23"
"06/22/12 08:10:09","118.9445","79.8","215.31","393","60.03","24"
"06/22/12 08:15:09","118.9508","83.6","215.55","410","60.0","25"
"06/22/12 08:20:09","118.9575","87.2","215.27","428","60.03","25"
"06/22/12 08:25:08","118.9644","91.6","216.07","444","59.96","26"
"06/22/12 08:30:08","118.9717","95.2","217.58","454","60.03","26"
"06/22/12 08:35:08","118.9792","99.1","217.16","473","60.0","27"
"06/22/12 08:40:08","118.987","102.3","216.65","489","60.0","28"
"06/22/12 08:45:09","118.9951","105.9","216.38","506","60.03","28"
"06/22/12 08:50:07","119.0035","109.3","216.09","523","60.03","28"
"06/22/12 08:55:07","119.0121","112.5","215.65","537","60.03","29"
"06/22/12 09:00:09","119.021","115.4","217.06","547","60.03","29"
"06/22/12 09:05:07","119.0302","118.7","215.92","562","60.0","30"
"06/22/12 09:10:08","119.0396","122.1","214.03","577","60.03","30"
"06/22/12 09:15:07","119.0493","124.9","216.55","584","60.0","31"
"06/22/12 09:20:07","119.0591","127.6","215.69","596","60.0","31"
"06/22/12 09:25:08","119.0692","130.6","216.16","612","60.0","32"
"06/22/12 09:30:08","119.0795","133.2","216.44","620","60.03","32"
"06/22/12 09:35:09","119.0899","135.8","216.28","632","60.0","33"
"06/22/12 09:40:08","119.1005","138.2","215.84","647","60.0","33"
"06/22/12 09:45:08","119.1114","141.5","217.73","655","60.07","33"
"06/22/12 09:50:07","119.1225","143.9","217.05","664","60.03","34"
"06/22/12 09:55:07","119.1338","146.3","217.63","678","60.0","34"
"06/22/12 10:00:07","119.1453","148.3","217.82","689","60.07","34"
"06/22/12 10:05:08","119.1569","151.2","216.79","698","60.0","35"
"06/22/12 10:10:08","119.1688","153.7","216.64","709","60.0","35"
"06/22/12 10:15:08","119.1808","157.0","216.08","725","60.03","35"
"06/22/12 10:20:08","119.1932","161.1","216.9","742","60.0","36"
"06/22/12 10:25:08","119.2059","164.8","217.19","755","60.03","36"
"06/22/12 10:30:07","119.2189","166.9","216.88","765","60.0","36"
"06/22/12 10:35:08","119.2318","159.4","217.11","730","60.03","37"
"06/22/12 10:40:07","119.2441","165.3","216.67","762","60.03","37"
"06/22/12 10:45:07","119.2569","166.3","216.76","765","60.0","38"
"06/22/12 10:50:07","119.264","85.4","215.05","420","60.0","37"
"06/22/12 10:55:08","119.2714","92.5","215.21","451","60.03","36"
"06/22/12 11:00:07","119.2822","161.3","216.69","737","60.03","36"
"06/22/12 11:05:07","119.2958","193.9","214.53","885","60.03","37"
"06/22/12 11:10:07","119.3099","183.2","216.28","832","60.03","37"
"06/22/12 11:15:09","119.3239","157.9","216.6","728","60.0","37"
"06/22/12 11:20:08","119.3374","193.6","217.12","874","60.03","38"
"06/22/12 11:25:08","119.3511","193.1","217.44","872","60.03","38"
"06/22/12 11:30:07","119.3657","163.2","217.89","747","60.0","38"
"06/22/12 11:35:07","119.3796","193.7","218.16","875","60.03","39"
"06/22/12 11:40:07","119.3946","185.7","207.83","881","59.96","40"
"06/22/12 11:45:09","119.4089","193.4","216.24","878","60.03","40"
"06/22/12 11:50:08","119.4231","192.9","215.85","883","60.03","40"
"06/22/12 11:55:09","119.4382","193.6","217.13","878","60.03","40"
"06/22/12 12:00:09","119.4533","193.1","218.02","874","60.0","41"
"06/22/12 12:05:08","119.4682","192.3","216.94","876","60.0","41"
"06/22/12 12:10:07","119.4832","191.8","216.89","871","60.0","41"
"06/22/12 12:15:09","119.4983","193.2","217.1","874","60.03","41"
"06/22/12 12:20:07","119.5132","189.4","216.77","861","60.0","42"
"06/22/12 12:25:08","119.5271","153.5","216.32","708","60.0","41"
"06/22/12 12:30:08","119.5414","186.3","218.65","841","60.03","42"
"06/22/12 12:35:09","119.5558","182.7","219.3","828","60.03","42"
"06/22/12 12:40:08","119.57","182.3","218.68","826","60.03","42"
"06/22/12 12:45:08","119.5842","182.2","217.84","830","60.0","42"
"06/22/12 12:50:09","119.5984","182.1","216.92","827","60.0","42"
"06/22/12 12:55:08","119.6124","180.5","217.56","822","60.03","43"
"06/22/12 13:00:08","119.6265","177.5","217.52","813","60.07","42"
"06/22/12 13:05:08","119.6403","180.6","217.51","821","60.03","43"
"06/22/12 13:10:08","119.6544","179.5","217.6","812","60.03","43"
"06/22/12 13:15:09","119.6683","179.3","217.94","811","60.03","43"
"06/22/12 13:20:07","119.6822","178.9","217.5","819","60.03","43"
"06/22/12 13:25:07","119.6961","177.5","217.87","806","60.03","43"
"06/22/12 13:30:08","119.71","177.4","217.88","812","60.03","43"
"06/22/12 13:35:09","119.7238","177.4","217.96","806","60.03","43"
"06/22/12 13:40:07","119.7375","175.4","217.68","802","60.03","43"
"06/22/12 13:45:07","119.7512","175.4","217.51","797","60.03","43"
"06/22/12 13:50:08","119.7648","173.1","217.06","795","60.03","43"
