"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"06/22/12 13:55:08","119.7783","172.1","217.67","781","60.03","43"
"06/22/12 14:00:08","119.7916","169.7","215.01","786","60.03","43"
"06/22/12 14:05:08","119.8047","167.2","217.42","765","60.03","43"
"06/22/12 14:10:08","119.8177","165.8","218.62","752","60.03","43"
"06/22/12 14:15:07","119.8305","164.1","218.21","747","60.03","43"
"06/22/12 14:20:09","119.8434","163.3","218.74","743","60.03","43"
"06/22/12 14:25:07","119.856","162.7","217.77","749","60.03","43"
"06/22/12 14:30:08","119.8687","161.4","214.94","748","60.0","43"
"06/22/12 14:35:08","119.8812","160.3","218.76","731","60.03","43"
"06/22/12 14:40:09","119.8937","158.4","216.48","728","60.0","43"
"06/22/12 14:45:09","119.9059","155.9","217.87","715","60.0","43"
"06/22/12 14:50:08","119.9179","153.9","217.21","708","60.03","43"
"06/22/12 14:55:08","119.9299","153.3","217.11","704","60.03","43"
"06/22/12 15:00:08","119.9418","150.9","216.99","697","60.0","43"
"06/22/12 15:05:08","119.9533","148.4","217.64","679","60.03","42"
"06/22/12 15:10:09","119.9648","145.6","216.97","673","60.03","42"
"06/22/12 15:15:08","119.976","143.8","216.89","669","60.03","42"
"06/22/12 15:20:09","119.9872","142.0","217.56","657","60.03","42"
"06/22/12 15:25:08","119.9981","139.9","217.76","648","60.03","41"
"06/22/12 15:30:08","120.009","138.6","217.64","641","60.0","40"
"06/22/12 15:35:08","120.0196","134.6","217.67","627","60.03","40"
"06/22/12 15:40:08","120.03","133.1","218.91","615","60.0","40"
"06/22/12 15:45:08","120.0401","129.6","217.31","601","60.03","39"
"06/22/12 15:50:09","120.0502","126.9","216.53","592","60.0","39"
"06/22/12 15:55:09","120.0599","124.0","216.82","582","60.0","39"
"06/22/12 16:00:09","120.0694","121.1","216.83","572","60.0","39"
"06/22/12 16:05:08","120.0787","117.8","217.78","552","60.07","38"
"06/22/12 16:10:08","120.0878","114.8","216.96","540","60.03","38"
"06/22/12 16:15:08","120.0966","111.7","216.51","526","60.0","38"
"06/22/12 16:20:08","120.1052","108.5","217.28","515","60.0","38"
"06/22/12 16:25:08","120.1136","105.6","216.59","503","60.0","37"
"06/22/12 16:30:09","120.1217","102.4","216.32","492","60.03","37"
"06/22/12 16:35:07","120.1295","99.0","216.33","475","60.03","37"
"06/22/12 16:40:09","120.1371","95.3","215.83","461","60.03","36"
"06/22/12 16:45:09","120.1443","91.5","216.63","444","60.03","36"
"06/22/12 16:50:08","120.1512","88.1","216.69","423","60.03","36"
"06/22/12 16:55:08","120.1579","84.3","216.53","414","60.0","36"
"06/22/12 17:00:08","120.1643","80.6","215.82","398","60.0","35"
"06/22/12 17:05:08","120.1705","76.9","216.18","377","60.03","35"
"06/22/12 17:10:08","120.1763","73.1","215.37","363","60.07","35"
"06/22/12 17:15:08","120.1818","69.3","215.36","350","60.03","34"
"06/22/12 17:20:08","120.187","65.2","215.63","332","60.03","34"
"06/22/12 17:25:08","120.1919","61.2","215.58","315","60.0","33"
"06/22/12 17:30:09","120.1961","61.5","215.82","184","60.03","33"
"06/22/12 17:35:08","120.1999","54.2","215.52","382","60.03","33"
"06/22/12 17:40:09","120.204","45.2","215.99","312","60.0","32"
"06/22/12 17:45:09","120.2076","52.2","215.63","106","60.0","32"
"06/22/12 17:50:08","120.211","47.6","215.04","358","60.03","32"
"06/22/12 17:55:08","120.214","33.7","214.73","167","60.03","32"
"06/22/12 18:00:07","120.2168","37.7","214.77","276","60.0","32"
"06/22/12 18:05:09","120.2192","33.4","214.92","203","60.03","31"
"06/22/12 18:10:08","120.2215","29.1","214.6","126","60.03","31"
"06/22/12 18:15:08","120.2234","16.3","214.47","19","60.0","31"
"06/22/12 18:20:09","120.2251","29.9","215.57","93","60.0","30"
"06/22/12 18:25:08","120.2265","22.9","215.62","119","60.03","30"
"06/22/12 18:30:09","120.2278","12.7","215.48","72","60.03","30"
"06/22/12 18:35:08","120.2287","6.6","214.86","253","60.03","29"
"06/22/12 18:40:08","120.2295","14.3","214.21","34","60.03","29"
"06/22/12 18:45:09","120.2302","12.1","214.64","0","60.07","29"
"06/22/12 18:50:07","120.2307","0.0","214.35","0","60.07","28"
"06/22/12 18:55:08","120.231","0.0","214.64","0","60.07","28"
"06/22/12 19:00:09","120.2314","0.0","214.77","124","60.03","28"
"06/22/12 19:10:08","120.2318","0.0","214.91","0","60.03","27"
"06/22/12 19:20:10","120.2323","9.2","214.94","0","60.0","27"
"06/23/12 05:55:08","120.2323","0.0","213.14","0","60.03","17"
"06/23/12 06:00:10","120.2323","0.0","213.14","0","60.03","17"
"06/23/12 06:05:13","120.2323","0.0","212.71","0","60.03","17"
"06/23/12 06:15:08","120.2327","0.0","215.44","0","60.03","19"
"06/23/12 06:20:09","120.233","13.9","215.46","110","60.03","19"
"06/23/12 06:25:09","120.2333","0.0","215.63","0","60.03","19"
"06/23/12 06:30:08","120.2337","13.3","215.37","54","60.03","20"
"06/23/12 06:35:08","120.2341","12.7","215.05","2","60.0","20"
"06/23/12 06:40:09","120.2348","10.0","215.18","46","60.0","20"
"06/23/12 06:45:08","120.2357","22.8","215.09","232","60.03","21"
"06/23/12 06:50:09","120.2369","20.7","215.21","93","60.03","22"
"06/23/12 06:55:08","120.2382","26.8","215.38","75","60.03","22"
"06/23/12 07:00:09","120.2398","24.5","215.36","19","60.03","23"
"06/23/12 07:05:08","120.2417","27.4","215.61","25","60.03","23"
"06/23/12 07:10:09","120.2438","33.5","214.59","263","60.0","24"
"06/23/12 07:15:08","120.2462","37.2","214.83","220","60.03","24"
"06/23/12 07:20:08","120.249","32.4","215.24","87","60.0","25"
"06/23/12 07:25:09","120.252","47.5","215.3","349","60.03","25"
"06/23/12 07:30:08","120.2553","51.2","216.14","362","60.03","26"
"06/23/12 07:35:08","120.259","44.6","215.02","353","60.03","26"
"06/23/12 07:40:08","120.2629","42.7","213.33","367","60.0","27"
"06/23/12 07:45:09","120.2668","42.7","214.87","370","60.03","27"
"06/23/12 07:50:08","120.2706","43.0","216.16","380","60.0","28"
"06/23/12 07:55:09","120.2755","65.6","215.42","335","60.0","28"
"06/23/12 08:00:09","120.2808","69.9","215.63","352","60.03","29"
"06/23/12 08:05:09","120.2864","73.3","215.1","368","60.0","30"
"06/23/12 08:10:09","120.2923","77.6","215.17","385","60.03","30"
"06/23/12 08:15:09","120.2985","81.6","215.44","399","60.03","31"
"06/23/12 08:20:08","120.3049","85.4","215.3","422","60.0","31"
"06/23/12 08:25:08","120.3117","89.3","216.05","436","60.03","32"
"06/23/12 08:30:09","120.3189","93.5","216.0","453","60.0","32"
"06/23/12 08:35:08","120.3261","96.3","215.66","466","60.0","33"
"06/23/12 08:40:08","120.3338","100.1","215.61","477","60.03","33"
"06/23/12 08:45:08","120.3417","103.4","215.83","494","60.03","34"
"06/23/12 08:50:09","120.3498","106.9","215.21","511","60.03","34"
"06/23/12 08:55:08","120.3582","110.2","215.87","524","60.03","35"
"06/23/12 09:00:08","120.3669","113.3","215.8","534","60.03","36"
"06/23/12 09:05:09","120.3759","116.9","215.67","551","60.0","36"
"06/23/12 09:10:09","120.385","119.2","216.33","560","60.0","36"
"06/23/12 09:15:08","120.3943","121.6","215.66","571","60.03","37"
"06/23/12 09:20:08","120.404","124.5","215.77","587","60.0","37"
"06/23/12 09:25:08","120.4138","128.0","216.61","598","60.0","38"
"06/23/12 09:30:08","120.4238","130.5","216.17","610","60.03","38"
"06/23/12 09:35:08","120.434","132.7","215.88","621","60.03","38"
"06/23/12 09:40:08","120.4445","135.2","215.67","632","60.0","38"
"06/23/12 09:45:08","120.4551","137.8","216.01","644","60.03","39"
"06/23/12 09:50:08","120.466","141.2","217.07","654","60.03","39"
"06/23/12 09:55:09","120.4771","144.1","217.74","664","60.03","40"
"06/23/12 10:00:09","120.4885","146.8","218.45","674","60.0","41"
"06/23/12 10:05:08","120.5","157.2","217.26","719","60.03","41"
"06/23/12 10:10:09","120.5082","34.7","214.52","243","60.0","41"
"06/23/12 10:15:08","120.5133","170.9","218.33","781","60.0","40"
"06/23/12 10:20:08","120.5219","183.8","219.08","830","60.0","40"
"06/23/12 10:25:09","120.5255","34.3","214.78","127","60.03","39"
"06/23/12 10:30:08","120.5388","183.5","217.91","833","60.0","40"
"06/23/12 10:35:08","120.5512","181.2","217.7","825","60.03","41"
"06/23/12 10:40:09","120.5638","177.2","218.08","797","60.0","42"
"06/23/12 10:45:08","120.578","188.2","218.29","855","60.0","43"
"06/23/12 10:50:09","120.5857","193.5","218.83","869","60.0","42"
"06/23/12 10:55:09","120.5923","34.7","215.32","285","60.0","41"
"06/23/12 11:00:09","120.5983","193.9","219.03","873","60.03","41"
"06/23/12 11:05:09","120.611","40.6","214.68","249","60.03","41"
"06/23/12 11:10:08","120.6146","193.0","217.29","872","60.0","39"
"06/23/12 11:15:09","120.6296","193.4","218.08","875","60.0","41"
"06/23/12 11:20:08","120.6348","39.4","215.43","100","60.0","39"
"06/23/12 11:25:08","120.6476","193.6","217.95","874","60.03","40"
"06/23/12 11:30:08","120.6597","33.5","214.9","252","60.03","40"
"06/23/12 11:35:09","120.6632","41.3","214.75","104","60.0","38"
"06/23/12 11:40:08","120.6765","193.9","218.36","875","60.03","39"
"06/23/12 11:45:08","120.6852","193.3","217.8","874","60.0","39"
"06/23/12 11:50:08","120.695","180.8","217.63","821","60.0","39"
"06/23/12 11:55:08","120.7092","189.8","217.57","859","60.03","40"
"06/23/12 12:00:09","120.7236","177.7","217.79","812","60.03","41"
"06/23/12 12:05:08","120.7372","160.6","214.9","743","60.03","41"
"06/23/12 12:10:08","120.7372","193.5","217.09","873","60.03","42"
"06/23/12 12:15:09","120.751","129.3","217.74","604","60.0","42"
"06/23/12 12:20:08","120.7588","61.1","216.36","313","60.0","41"
"06/23/12 12:25:08","120.7656","118.6","217.84","558","60.0","40"
"06/23/12 12:30:09","120.7718","80.2","215.07","392","60.03","38"
"06/23/12 12:35:08","120.7801","99.3","215.95","478","60.0","38"
"06/23/12 12:40:08","120.7874","71.3","217.45","353","60.0","37"
"06/23/12 12:45:09","120.7964","151.1","218.08","691","60.0","37"
"06/23/12 12:50:09","120.8098","188.5","218.09","859","60.03","37"
"06/23/12 12:55:09","120.8215","92.2","216.34","446","60.03","37"
"06/23/12 13:00:09","120.8272","81.0","216.26","398","60.03","36"
"06/23/12 13:05:08","120.8333","71.4","215.14","359","60.03","36"
"06/23/12 13:10:08","120.8391","75.4","215.78","375","60.03","35"
"06/23/12 13:15:09","120.8455","91.0","215.63","444","60.03","35"
"06/23/12 13:20:09","120.8518","69.3","215.45","349","60.0","34"
"06/23/12 13:25:09","120.8564","36.7","215.35","75","60.03","33"
"06/23/12 13:30:08","120.8605","62.7","215.58","387","60.0","33"
"06/23/12 13:35:09","120.8647","53.0","215.92","257","60.03","32"
"06/23/12 13:40:09","120.8687","59.6","216.18","383","60.0","32"
"06/23/12 13:45:09","120.8729","53.0","215.56","355","60.03","31"
"06/23/12 13:50:08","120.8766","51.4","216.0","364","60.03","30"
"06/23/12 13:55:09","120.88","37.3","215.69","208","60.0","30"
"06/23/12 14:00:08","120.8834","48.3","215.06","336","60.03","29"
"06/23/12 14:05:09","120.8866","34.7","215.54","235","60.0","29"
"06/23/12 14:10:09","120.8898","39.2","215.73","257","60.03","29"
"06/23/12 14:15:10","120.8936","55.4","215.09","149","60.03","28"
"06/23/12 14:20:09","120.8975","63.4","216.03","271","60.0","28"
"06/23/12 14:25:08","120.9012","46.7","215.43","340","60.0","28"
"06/23/12 14:30:08","120.9048","36.3","215.68","362","60.0","28"
"06/23/12 14:35:09","120.9078","42.6","215.47","254","60.03","28"
"06/23/12 14:40:09","120.9108","40.2","214.6","159","60.03","28"
"06/23/12 14:45:08","120.9133","31.3","214.41","213","60.0","27"
"06/23/12 14:50:09","120.9155","26.9","214.75","68","60.03","27"
"06/23/12 14:55:08","120.9183","45.2","215.15","109","60.03","27"
"06/23/12 15:09:37","120.9265","22.9","214.28","202","60.03","27"
"06/23/12 15:14:38","120.9288","33.5","215.18","154","60.0","27"
"06/23/12 15:19:37","120.9319","46.7","214.72","144","60.03","27"
"06/23/12 15:24:38","120.9368","74.8","215.39","373","60.0","27"
"06/23/12 15:29:36","120.9444","112.1","216.23","533","60.0","28"
"06/23/12 15:34:38","120.9514","103.8","215.86","491","60.03","28"
"06/23/12 15:39:37","120.956","66.0","214.54","120","60.03","29"
"06/23/12 15:44:38","120.9604","55.7","214.23","127","60.0","29"
"06/23/12 15:49:36","120.9639","47.5","214.33","215","60.0","29"
"06/23/12 15:54:37","120.9672","52.6","214.73","114","60.03","29"
"06/23/12 15:59:37","120.971","42.4","215.13","187","60.03","29"
"06/23/12 16:04:37","120.9743","45.4","214.83","325","60.0","29"
"06/23/12 16:09:36","120.9776","51.4","215.14","297","60.03","29"
"06/23/12 16:14:36","120.9813","39.7","215.32","203","60.0","29"
"06/23/12 16:19:36","120.9844","33.4","214.69","186","60.03","28"
"06/23/12 16:24:36","120.987","29.1","214.75","73","60.03","28"
"06/23/12 16:29:37","120.9895","31.8","215.14","176","60.0","28"
"06/23/12 16:34:37","120.9915","22.4","214.21","264","60.0","27"
"06/23/12 16:39:37","120.9933","17.9","214.2","240","60.03","27"
"06/23/12 16:44:38","120.995","31.5","214.08","88","60.03","27"
"06/23/12 16:49:36","120.9969","19.1","214.6","46","60.0","27"
"06/23/12 16:54:37","120.9984","13.3","213.58","4","60.03","27"
"06/23/12 16:59:36","120.9998","16.6","214.07","138","60.0","26"
"06/23/12 17:04:36","121.0008","10.1","213.7","0","60.07","26"
"06/23/12 17:09:37","121.0015","14.8","214.11","0","60.0","25"
"06/23/12 17:14:38","121.0023","13.7","215.01","1","60.03","25"
"06/23/12 17:19:38","121.0031","15.4","214.12","0","60.03","25"
"06/23/12 17:24:37","121.0036","6.2","214.65","180","60.03","24"
"06/23/12 17:29:37","121.0041","0.0","213.96","0","60.03","24"
"06/23/12 17:34:37","121.0046","10.7","214.24","0","60.03","24"
"06/23/12 17:39:36","121.0053","0.0","213.87","78","60.03","24"
"06/23/12 17:44:36","121.0059","14.4","214.48","1","60.0","24"
"06/23/12 17:49:36","121.0065","5.3","214.37","0","60.03","24"
"06/23/12 17:54:37","121.0069","0.0","213.95","170","60.03","24"
"06/24/12 05:44:37","121.0076","0.0","215.28","0","60.07","18"
"06/24/12 06:09:38","121.0084","10.7","213.48","9","60.03","18"
"06/24/12 06:14:37","121.0087","0.0","213.95","0","60.03","18"
"06/24/12 06:19:36","121.0091","10.4","213.79","0","60.03","18"
"06/24/12 06:24:37","121.0099","15.3","214.54","35","60.0","18"
"06/24/12 06:29:38","121.0109","7.3","213.85","108","60.0","18"
"06/24/12 06:34:37","121.0117","10.8","213.84","1","60.0","18"
"06/24/12 06:39:36","121.0126","14.0","214.33","9","60.03","19"
"06/24/12 06:44:38","121.0136","23.3","214.07","247","60.0","19"
"06/24/12 06:49:38","121.0151","13.2","214.13","77","60.03","19"
"06/24/12 06:54:38","121.0167","16.3","213.58","19","60.0","19"
"06/24/12 06:59:38","121.0185","24.4","214.19","66","60.0","19"
"06/24/12 07:04:38","121.0204","35.6","213.62","316","60.0","19"
"06/24/12 07:09:36","121.0226","28.9","213.52","106","60.0","20"
"06/24/12 07:14:36","121.0253","42.1","214.45","147","59.96","20"
"06/24/12 07:19:37","121.0282","33.0","214.58","118","60.0","20"
"06/24/12 07:24:38","121.0314","35.8","214.08","366","60.0","20"
"06/24/12 07:29:37","121.0349","35.6","214.34","32","60.03","20"
"06/24/12 07:34:38","121.0377","57.9","214.32","231","60.0","20"
"06/24/12 07:39:38","121.0412","63.4","214.41","325","60.03","21"
"06/24/12 07:44:37","121.0449","49.6","214.87","384","60.0","21"
"06/24/12 07:49:38","121.0492","36.9","214.46","115","60.03","20"
"06/24/12 07:54:37","121.0532","72.5","214.81","364","60.03","21"
"06/24/12 07:59:37","121.059","51.7","214.25","147","60.0","21"
"06/24/12 08:04:37","121.0625","31.0","213.37","272","60.0","21"
"06/24/12 08:09:38","121.0655","37.2","213.97","290","60.03","20"
"06/24/12 08:14:38","121.0683","29.8","214.61","206","60.0","20"
"06/24/12 08:19:38","121.0715","61.7","214.78","300","60.03","20"
"06/24/12 08:24:38","121.0779","110.6","215.87","528","60.03","21"
"06/24/12 08:29:38","121.0847","40.2","214.79","405","60.0","21"
"06/24/12 08:34:38","121.0888","42.1","214.19","339","60.0","22"
"06/24/12 08:39:37","121.0954","67.1","214.79","349","59.96","22"
"06/24/12 08:44:38","121.0996","48.8","213.66","353","60.0","22"
"06/24/12 08:49:38","121.1032","43.0","214.85","226","60.03","21"
"06/24/12 08:54:37","121.1078","73.6","214.73","371","60.0","21"
"06/24/12 08:59:37","121.1119","47.0","214.51","291","60.03","21"
"06/24/12 09:04:38","121.1155","56.3","214.72","332","60.03","21"
"06/24/12 09:09:37","121.119","68.6","214.88","235","60.0","21"
"06/24/12 09:14:37","121.1252","149.6","215.97","699","60.0","22"
"06/24/12 09:19:37","121.1357","168.5","216.31","772","60.0","23"
"06/24/12 09:24:38","121.1461","170.8","216.19","777","60.0","24"
"06/24/12 09:29:38","121.1517","32.8","214.4","99","60.0","23"
"06/24/12 09:34:38","121.161","158.3","216.79","730","60.03","24"
"06/24/12 09:39:38","121.1729","152.3","216.13","706","60.03","24"
"06/24/12 09:44:38","121.1852","165.6","216.13","762","60.0","25"
"06/24/12 09:49:38","121.1949","50.4","214.5","239","60.03","25"
"06/24/12 09:54:36","121.2038","95.3","214.79","457","60.0","25"
"06/24/12 09:59:37","121.2123","189.0","216.79","857","60.03","25"
"06/24/12 10:04:37","121.2184","119.9","216.21","561","60.07","25"
"06/24/12 10:09:36","121.2294","184.0","216.87","840","60.0","26"
"06/24/12 10:14:37","121.239","98.2","214.6","472","60.03","26"
"06/24/12 10:19:37","121.2437","160.1","217.17","737","60.03","25"
"06/24/12 10:24:38","121.2561","178.1","216.4","817","60.0","26"
"06/24/12 10:29:38","121.2698","171.2","216.39","788","60.03","27"
"06/24/12 10:34:37","121.283","172.6","216.86","792","60.03","27"
"06/24/12 10:39:38","121.2965","172.0","216.82","785","60.0","28"
"06/24/12 10:44:38","121.3099","172.2","217.05","785","60.03","29"
"06/24/12 10:49:38","121.3233","172.6","216.19","792","60.0","29"
"06/24/12 10:54:37","121.3367","173.0","216.87","790","60.03","30"
"06/24/12 10:59:37","121.3503","175.2","216.98","802","60.03","31"
"06/24/12 11:04:37","121.364","177.8","216.02","813","60.0","31"
"06/24/12 11:09:37","121.3779","179.9","216.62","821","60.03","31"
"06/24/12 11:14:37","121.3919","181.5","216.62","830","59.96","31"
"06/24/12 11:19:37","121.4062","182.8","217.25","835","60.0","31"
"06/24/12 11:24:37","121.4205","183.6","217.23","834","60.03","31"
"06/24/12 11:29:38","121.4348","185.1","217.69","837","60.03","31"
"06/24/12 11:34:38","121.4493","184.8","217.28","838","60.0","32"
"06/24/12 11:39:37","121.4637","186.3","217.42","848","60.03","32"
"06/24/12 11:44:38","121.4782","185.3","217.64","841","60.03","32"
"06/24/12 11:49:38","121.4927","189.2","217.84","860","60.0","32"
"06/24/12 11:54:37","121.5075","189.1","218.62","857","60.0","32"
"06/24/12 11:59:38","121.5222","189.0","218.07","854","60.03","32"
"06/24/12 12:04:38","121.5369","187.3","217.98","848","60.0","33"
"06/24/12 12:09:38","121.5515","189.1","217.94","854","60.0","33"
"06/24/12 12:14:36","121.5663","190.6","218.51","861","59.96","32"
"06/24/12 12:19:37","121.5811","189.3","217.89","858","60.03","33"
"06/24/12 12:24:38","121.5959","189.4","218.84","856","60.0","33"
"06/24/12 12:29:38","121.6106","189.2","217.86","858","60.0","33"
"06/24/12 12:34:38","121.6254","190.9","217.89","866","60.03","33"
"06/24/12 12:39:37","121.6404","190.5","217.98","863","60.0","33"
"06/24/12 12:44:38","121.6553","191.7","217.72","866","60.0","33"
"06/24/12 12:49:38","121.6703","191.9","217.8","867","60.0","33"
"06/24/12 12:54:38","121.6851","189.3","217.64","859","60.03","33"
"06/24/12 12:59:36","121.6998","188.7","217.86","859","60.0","34"
"06/24/12 13:04:37","121.7145","191.3","217.76","862","60.0","33"
"06/24/12 13:09:38","121.7295","192.3","218.02","870","60.0","33"
"06/24/12 13:14:38","121.7444","190.5","217.85","865","60.0","33"
"06/24/12 13:19:37","121.7592","188.5","217.27","856","60.03","33"
"06/24/12 13:24:38","121.7738","188.0","217.42","853","60.03","33"
"06/24/12 13:29:37","121.7884","185.8","217.77","844","60.03","33"
"06/24/12 13:34:38","121.8029","187.8","218.12","851","60.03","33"
"06/24/12 13:39:37","121.8175","186.1","218.59","841","60.0","33"
"06/24/12 13:44:37","121.8318","182.3","218.09","827","60.03","33"
"06/24/12 13:49:38","121.8461","182.0","217.5","825","60.03","33"
"06/24/12 13:54:38","121.8602","180.6","218.63","821","60.03","34"
"06/24/12 13:59:38","121.8743","179.0","217.16","817","60.0","34"
"06/24/12 14:04:38","121.8883","178.9","217.59","813","60.0","34"
"06/24/12 14:09:37","121.9022","178.4","218.37","809","60.0","34"
"06/24/12 14:14:38","121.9159","176.0","218.27","803","60.03","34"
"06/24/12 14:19:38","121.9297","175.6","217.68","799","60.0","33"
"06/24/12 14:24:38","121.9432","174.3","218.23","793","60.03","33"
"06/24/12 14:29:37","121.9566","170.9","217.42","782","60.03","33"
"06/24/12 14:34:37","121.9698","169.8","217.22","776","60.0","33"
"06/24/12 14:39:38","121.983","167.8","217.04","760","60.0","33"
"06/24/12 14:44:38","121.996","165.2","217.26","762","60.03","32"
"06/24/12 14:49:38","122.0088","162.8","217.3","747","60.03","33"
"06/24/12 14:54:37","122.0214","161.2","217.94","734","60.0","33"
"06/24/12 14:59:37","122.0338","157.0","217.13","725","60.03","34"
"06/24/12 15:04:37","122.046","157.0","216.57","725","60.03","33"
"06/24/12 15:09:37","122.0582","155.0","217.03","713","60.03","33"
"06/24/12 15:14:37","122.0702","152.5","217.43","700","60.03","32"
"06/24/12 15:19:38","122.0822","150.5","217.08","693","60.03","32"
"06/24/12 15:24:37","122.0937","147.1","216.57","680","60.0","32"
"06/24/12 15:29:37","122.1051","144.7","217.05","673","60.0","32"
"06/24/12 15:34:36","122.1162","141.6","217.36","656","60.0","32"
"06/24/12 15:39:37","122.1272","139.1","216.22","648","60.0","32"
"06/24/12 15:44:38","122.1379","136.0","216.27","633","60.0","32"
"06/24/12 15:49:38","122.1484","133.4","216.73","618","60.0","32"
"06/24/12 15:54:38","122.1588","132.2","216.63","614","60.0","32"
"06/24/12 15:59:37","122.1689","128.5","216.13","601","60.0","31"
"06/24/12 16:04:36","122.1787","124.3","215.98","588","60.0","31"
"06/24/12 16:09:38","122.1884","121.4","216.13","570","60.03","31"
"06/24/12 16:14:38","122.1977","117.7","216.0","560","60.0","31"
"06/24/12 16:19:37","122.2068","114.8","215.84","543","60.03","30"
"06/24/12 16:24:38","122.2156","111.3","215.64","532","60.03","30"
"06/24/12 16:29:37","122.2241","109.2","216.9","516","60.0","29"
"06/24/12 16:34:38","122.2325","104.8","216.62","500","60.0","29"
"06/24/12 16:39:37","122.2405","101.1","216.08","487","60.03","28"
"06/24/12 16:44:38","122.2483","97.2","216.72","468","60.0","28"
"06/24/12 16:49:37","122.2558","93.7","215.77","452","60.03","28"
"06/24/12 16:54:38","122.2629","89.3","215.82","432","60.0","28"
"06/24/12 16:59:37","122.2697","84.7","216.25","415","60.0","28"
"06/24/12 17:04:37","122.2761","81.2","215.72","401","60.0","28"
"06/24/12 17:09:37","122.2823","77.5","216.26","381","60.0","27"
"06/24/12 17:14:38","122.2882","73.4","215.61","364","60.0","27"
"06/24/12 17:19:37","122.2937","68.8","215.72","348","60.03","27"
"06/24/12 17:24:37","122.2989","64.4","214.76","329","60.03","27"
"06/24/12 17:29:38","122.3038","60.9","215.13","315","60.0","26"
"06/24/12 17:34:37","122.308","45.8","215.23","216","60.03","26"
"06/24/12 17:39:38","122.3123","41.8","215.08","393","60.03","26"
"06/24/12 17:44:37","122.3161","44.1","214.37","420","60.03","26"
"06/24/12 17:49:38","122.3197","48.4","214.8","375","60.03","26"
"06/24/12 17:54:37","122.3229","34.4","215.46","189","60.07","25"
"06/24/12 17:59:37","122.3259","39.7","214.91","313","60.0","25"
"06/24/12 18:04:38","122.3285","36.7","214.18","202","60.03","25"
"06/24/12 18:09:38","122.3309","30.1","213.67","173","60.03","25"
"06/24/12 18:14:38","122.333","36.4","214.36","47","60.03","24"
"06/24/12 18:19:37","122.3347","15.4","213.81","210","60.0","24"
"06/24/12 18:24:37","122.3362","29.5","214.01","154","60.03","24"
"06/24/12 18:29:39","122.3375","20.6","214.41","84","60.03","23"
"06/24/12 18:34:37","122.3385","11.5","213.67","1","60.03","23"
"06/24/12 18:39:37","122.3393","2.1","214.0","190","60.0","23"
"06/24/12 18:44:38","122.34","11.7","213.99","27","60.03","22"
"06/24/12 18:49:37","122.3405","0.0","213.49","0","60.07","22"
"06/24/12 18:54:37","122.341","13.5","214.68","0","60.07","22"
"06/24/12 18:59:37","122.3413","0.0","214.16","0","60.03","22"
"06/24/12 19:29:39","122.342","0.0","214.25","0","60.03","20"
"06/24/12 19:34:39","122.342","0.0","214.08","0","60.03","20"
"06/24/12 19:39:41","122.342","0.0","213.62","0","60.0","20"
"06/24/12 19:44:41","122.342","0.0","214.27","0","60.0","20"
"06/24/12 19:49:40","122.342","0.0","214.38","0","60.03","19"
"06/24/12 19:54:40","122.342","0.0","214.4","0","60.03","19"
"06/25/12 06:24:39","122.3425","0.0","211.98","241","60.0","15"
"06/25/12 06:29:40","122.3428","10.6","213.8","5","60.03","15"
"06/25/12 06:34:38","122.3434","8.4","214.82","0","60.0","16"
"06/25/12 06:39:37","122.3441","0.0","214.38","266","60.03","16"
"06/25/12 06:44:37","122.345","3.6","213.49","197","60.07","17"
"06/25/12 06:49:38","122.346","12.1","213.75","3","60.0","17"
"06/25/12 06:54:38","122.3474","28.8","214.86","25","60.03","18"
"06/25/12 06:59:39","122.3489","22.5","214.51","246","60.0","18"
"06/25/12 07:04:37","122.3508","30.3","214.17","19","60.03","19"
"06/25/12 07:09:38","122.353","26.5","213.31","240","60.0","19"
"06/25/12 07:14:38","122.3556","30.0","213.97","108","60.0","19"
"06/25/12 07:19:38","122.3584","33.0","215.29","250","60.03","20"
"06/25/12 07:24:39","122.3615","47.8","214.95","264","60.03","20"
"06/25/12 07:29:37","122.365","53.6","215.28","240","60.07","21"
"06/25/12 07:34:38","122.3688","43.8","215.16","253","60.03","22"
"06/25/12 07:39:38","122.3726","40.9","214.75","321","60.03","22"
"06/25/12 07:44:37","122.3764","56.0","214.21","224","60.03","23"
"06/25/12 07:49:39","122.3803","42.3","214.51","309","60.03","23"
"06/25/12 07:54:37","122.3842","47.5","215.69","367","60.0","24"
"06/25/12 07:59:37","122.3893","72.4","214.95","362","60.0","24"
"06/25/12 08:04:38","122.3951","76.6","215.31","377","60.03","24"
"06/25/12 08:09:38","122.4013","81.0","215.19","399","60.0","25"
"06/25/12 08:14:37","122.4077","85.1","214.5","419","60.0","25"
"06/25/12 08:19:37","122.4145","89.4","215.25","434","60.03","26"
"06/25/12 08:24:38","122.4217","93.3","215.54","452","60.03","26"
"06/25/12 08:29:37","122.429","97.3","214.83","470","60.0","27"
"06/25/12 08:34:37","122.4368","101.6","216.05","485","60.03","27"
"06/25/12 08:39:38","122.4448","105.0","215.39","499","60.0","27"
"06/25/12 08:44:37","122.4532","108.5","215.34","518","60.0","28"
"06/25/12 08:49:38","122.4617","112.1","216.86","531","60.03","28"
"06/25/12 08:54:38","122.4706","115.3","215.92","541","60.0","29"
"06/25/12 08:59:37","122.4797","118.2","215.74","563","60.03","29"
"06/25/12 09:04:38","122.4891","121.8","215.59","575","60.03","30"
"06/25/12 09:09:37","122.4986","124.8","216.38","589","60.03","30"
"06/25/12 09:14:38","122.5085","128.0","217.3","598","60.0","31"
"06/25/12 09:19:38","122.5185","130.9","216.49","613","60.03","31"
"06/25/12 09:24:39","122.5289","133.2","216.35","620","60.03","32"
"06/25/12 09:29:38","122.5393","135.7","215.77","636","60.0","32"
"06/25/12 09:34:38","122.5501","139.1","216.61","647","60.0","32"
"06/25/12 09:39:38","122.5609","140.6","216.1","655","60.0","33"
"06/25/12 09:44:37","122.5719","143.6","216.3","666","60.03","33"
"06/25/12 09:49:38","122.5832","146.0","217.8","673","60.03","34"
"06/25/12 09:54:38","122.5947","148.1","216.93","684","60.03","35"
"06/25/12 09:59:38","122.6062","149.6","217.79","692","60.03","35"
"06/25/12 10:04:38","122.618","151.7","217.65","696","60.0","36"
"06/25/12 10:09:38","122.6299","153.5","217.34","700","60.03","37"
"06/25/12 10:14:38","122.6419","155.2","218.36","711","60.03","37"
"06/25/12 10:19:38","122.654","157.1","217.92","722","60.0","38"
"06/25/12 10:24:38","122.6664","159.5","217.44","736","60.0","38"
"06/25/12 10:29:37","122.6788","161.4","216.9","739","60.0","38"
"06/25/12 10:34:37","122.6915","163.3","217.84","746","60.03","38"
"06/25/12 10:39:38","122.7043","166.1","218.23","759","60.03","38"
"06/25/12 10:44:38","122.7172","166.2","218.17","756","60.03","39"
"06/25/12 10:49:38","122.7302","167.0","216.98","768","60.0","39"
"06/25/12 10:54:39","122.7434","168.8","217.32","773","60.07","39"
"06/25/12 10:59:37","122.7566","170.6","218.23","776","60.03","39"
"06/25/12 11:04:38","122.7699","171.4","217.35","786","60.0","39"
"06/25/12 11:09:38","122.7832","172.4","217.71","785","60.03","40"
"06/25/12 11:14:38","122.7968","173.2","217.37","793","60.0","41"
"06/25/12 11:19:38","122.8103","176.3","216.97","807","60.03","40"
"06/25/12 11:24:38","122.8242","177.8","216.81","809","60.0","40"
"06/25/12 11:29:39","122.838","178.4","216.94","817","60.0","40"
"06/25/12 11:34:39","122.8519","177.4","217.53","811","60.0","40"
"06/25/12 11:39:37","122.8657","178.7","217.2","814","60.03","40"
"06/25/12 11:44:37","122.8797","178.9","217.17","809","60.0","41"
"06/25/12 11:49:39","122.8936","178.1","217.01","815","60.03","41"
"06/25/12 11:54:39","122.9077","180.5","217.85","817","60.03","42"
"06/25/12 11:59:37","122.9217","179.0","216.95","817","60.03","42"
"06/25/12 12:04:37","122.9358","180.5","217.26","826","60.0","43"
"06/25/12 12:09:38","122.95","183.1","218.13","832","60.03","42"
"06/25/12 12:14:37","122.9642","182.3","216.7","834","60.03","42"
"06/25/12 12:19:38","122.9785","183.1","217.31","833","60.0","42"
"06/25/12 12:24:39","122.9928","182.8","217.32","832","60.0","42"
"06/25/12 12:29:38","123.007","182.2","217.55","832","60.0","42"
"06/25/12 12:34:38","123.0212","183.5","217.67","836","60.0","42"
"06/25/12 12:39:38","123.0355","183.6","217.55","840","60.0","42"
"06/25/12 12:44:38","123.0499","185.2","216.59","842","60.0","41"
"06/25/12 12:49:38","123.0644","185.1","217.67","844","60.03","40"
"06/25/12 12:54:38","123.0788","185.3","218.1","839","60.03","39"
"06/25/12 12:59:38","123.0932","184.2","217.47","841","60.03","39"
"06/25/12 13:04:39","123.1077","184.8","217.25","843","60.03","38"
"06/25/12 13:09:37","123.1219","182.9","218.01","825","60.0","39"
"06/25/12 13:14:37","123.1361","180.8","216.8","825","60.0","39"
"06/25/12 13:19:38","123.1502","181.2","216.92","826","60.03","39"
"06/25/12 13:24:38","123.1643","179.1","217.89","815","60.03","40"
"06/25/12 13:29:39","123.1782","179.0","217.86","817","60.0","39"
"06/25/12 13:34:38","123.1921","178.3","218.3","812","60.03","40"
"06/25/12 13:39:38","123.206","176.6","218.29","808","60.03","40"
"06/25/12 13:44:38","123.2198","176.8","218.23","804","60.03","40"
"06/25/12 13:49:39","123.2335","175.8","218.29","798","60.0","41"
"06/25/12 13:54:37","123.2471","173.9","218.58","791","60.0","41"
"06/25/12 13:59:39","123.2606","171.5","218.65","781","60.03","41"
"06/25/12 14:04:39","123.2739","169.7","218.28","773","59.96","42"
"06/25/12 14:09:37","123.287","169.5","218.25","779","60.03","41"
"06/25/12 14:14:38","123.3003","168.3","219.14","766","60.03","41"
"06/25/12 14:19:38","123.3133","167.3","218.85","759","60.03","41"
"06/25/12 14:24:39","123.3263","165.5","218.85","756","60.03","41"
"06/25/12 14:29:38","123.339","163.2","217.91","745","60.03","41"
"06/25/12 14:34:38","123.3518","162.9","217.54","747","60.0","41"
"06/25/12 14:39:38","123.3644","163.0","217.35","748","60.03","40"
"06/25/12 14:44:38","123.3765","159.9","217.64","737","60.03","39"
"06/25/12 14:49:39","123.3889","158.5","217.83","724","60.0","39"
"06/25/12 14:54:38","123.4011","156.4","218.07","717","60.03","39"
"06/25/12 14:59:37","123.4131","154.7","218.38","710","60.03","38"
"06/25/12 15:04:38","123.4251","153.0","217.61","705","60.0","38"
"06/25/12 15:09:37","123.437","150.9","216.92","696","60.03","38"
"06/25/12 15:14:38","123.4487","148.8","216.77","688","60.03","38"
"06/25/12 15:19:39","123.4602","146.4","216.58","678","60.03","37"
"06/25/12 15:24:39","123.4715","142.9","216.92","663","60.03","37"
"06/25/12 15:29:38","123.4825","141.0","214.81","656","60.03","36"
"06/25/12 15:34:37","123.4934","138.6","216.13","646","60.03","36"
"06/25/12 15:39:38","123.5041","136.6","216.04","638","60.03","36"
"06/25/12 15:44:38","123.5147","134.0","215.71","628","60.03","35"
"06/25/12 15:49:37","123.5249","129.9","215.41","613","60.03","35"
"06/25/12 15:54:39","123.535","127.3","216.33","598","60.03","35"
"06/25/12 15:59:39","123.5447","123.7","217.16","582","60.03","35"
"06/25/12 16:04:38","123.5543","121.0","216.28","571","60.07","34"
"06/25/12 16:09:39","123.5635","117.9","216.17","559","60.0","34"
"06/25/12 16:14:38","123.5726","114.7","216.97","543","60.0","34"
"06/25/12 16:19:38","123.5814","111.8","216.72","528","60.0","34"
"06/25/12 16:24:38","123.59","108.3","216.44","518","60.03","33"
"06/25/12 16:29:37","123.5982","104.9","215.6","505","60.03","33"
"06/25/12 16:34:39","123.6063","101.6","216.17","484","60.03","33"
"06/25/12 16:39:37","123.614","98.1","216.44","472","60.03","32"
"06/25/12 16:44:37","123.6215","94.9","216.67","453","60.03","32"
"06/25/12 16:49:38","123.6287","90.7","216.5","440","60.0","32"
"06/25/12 16:54:38","123.6356","86.7","216.51","421","60.03","32"
"06/25/12 16:59:38","123.6422","83.0","216.31","408","60.03","32"
"06/25/12 17:04:38","123.6485","79.2","216.11","390","60.03","32"
"06/25/12 17:09:38","123.6545","75.3","215.24","375","60.0","31"
"06/25/12 17:14:38","123.6603","71.3","215.67","359","60.0","31"
"06/25/12 17:19:38","123.6656","67.2","215.75","338","60.03","31"
"06/25/12 17:24:38","123.6707","63.1","215.48","323","60.03","31"
"06/25/12 17:29:38","123.6753","41.0","214.3","356","60.0","30"
"06/25/12 17:34:38","123.6794","43.8","215.75","365","60.07","30"
"06/25/12 17:39:38","123.6834","54.5","214.82","391","60.07","29"
"06/25/12 17:44:38","123.6872","40.2","214.9","187","60.03","29"
"06/25/12 17:49:38","123.6907","48.7","213.98","376","60.0","29"
"06/25/12 17:54:38","123.6939","33.9","214.12","99","60.0","29"
"06/25/12 17:59:38","123.6968","40.4","213.52","289","60.0","28"
"06/25/12 18:04:38","123.6994","29.4","214.03","141","60.03","28"
"06/25/12 18:09:38","123.7017","19.3","213.97","188","60.03","28"
"06/25/12 18:14:38","123.7037","29.3","213.28","138","60.07","28"
"06/25/12 18:19:39","123.7053","30.6","213.58","126","60.03","28"
"06/25/12 18:24:39","123.7068","31.8","213.52","91","60.03","28"
"06/25/12 18:29:37","123.7081","17.5","213.59","47","60.07","27"
"06/25/12 18:34:38","123.7092","16.0","214.37","59","60.07","27"
"06/25/12 18:39:37","123.71","14.4","213.93","11","60.0","27"
"06/25/12 18:44:39","123.7107","13.2","214.17","18","60.03","26"
"06/25/12 18:49:37","123.7113","0.0","213.78","0","60.03","26"
"06/25/12 18:54:38","123.7117","0.0","213.72","0","60.03","26"
"06/25/12 18:59:39","123.712","14.2","213.56","2","60.0","26"
"06/25/12 19:14:39","123.7128","0.0","214.12","0","60.0","25"
"06/26/12 06:24:40","123.7136","6.2","213.71","101","60.03","17"
"06/26/12 06:29:38","123.714","0.0","214.32","0","60.03","18"
"06/26/12 06:34:38","123.7146","13.1","214.32","0","60.0","18"
"06/26/12 06:39:38","123.7153","12.5","214.03","0","60.03","18"
"06/26/12 06:44:38","123.7162","16.0","214.13","2","60.03","19"
"06/26/12 06:49:37","123.7172","20.4","214.91","217","60.0","19"
"06/26/12 06:54:38","123.7186","13.9","214.29","43","60.03","20"
"06/26/12 06:59:39","123.7201","26.4","214.19","185","60.0","20"
"06/26/12 07:04:38","123.722","14.8","213.87","34","60.0","21"
"06/26/12 07:09:39","123.7241","25.8","213.85","198","60.03","22"
"06/26/12 07:14:37","123.7265","35.5","213.88","217","60.03","22"
"06/26/12 07:19:39","123.7293","32.3","213.97","85","60.07","22"
"06/26/12 07:24:38","123.7324","48.1","214.4","191","60.03","23"
"06/26/12 07:29:38","123.7357","52.8","213.83","304","60.03","23"
"06/26/12 07:34:39","123.7395","47.8","213.58","391","60.0","24"
"06/26/12 07:39:38","123.7433","44.5","211.15","404","60.03","24"
"06/26/12 07:44:38","123.7472","59.9","214.02","117","60.03","25"
"06/26/12 07:49:39","123.7511","60.4","214.58","346","60.03","25"
"06/26/12 07:54:39","123.7557","67.9","215.68","343","60.03","26"
"06/26/12 07:59:37","123.7612","72.6","216.51","358","60.03","26"
"06/26/12 08:04:37","123.7669","75.9","215.98","379","60.07","27"
"06/26/12 08:09:38","123.773","80.3","215.59","396","60.03","28"
"06/26/12 08:14:39","123.7794","84.3","216.51","412","60.03","28"
"06/26/12 08:19:39","123.7861","88.0","216.14","427","60.0","29"
"06/26/12 08:24:38","123.7931","92.0","215.89","445","60.03","29"
"06/26/12 08:29:39","123.8004","94.6","214.16","460","60.0","29"
"06/26/12 08:34:39","123.808","98.9","214.73","480","60.0","30"
"06/26/12 08:39:39","123.8159","104.1","215.13","498","60.03","30"
"06/26/12 08:44:38","123.8241","107.1","213.88","516","60.0","31"
"06/26/12 08:49:39","123.8324","109.5","213.6","527","60.07","32"
"06/26/12 08:54:39","123.8412","114.3","213.2","550","60.03","32"
"06/26/12 08:59:39","123.8502","117.4","215.94","556","60.0","32"
"06/26/12 09:04:39","123.8594","120.4","216.5","563","60.0","33"
"06/26/12 09:09:39","123.8689","123.5","216.93","578","60.03","33"
"06/26/12 09:14:38","123.8786","126.3","216.4","596","60.03","34"
"06/26/12 09:19:39","123.8886","129.4","215.07","609","60.03","34"
"06/26/12 09:24:38","123.8976","132.1","215.02","622","60.0","34"
"06/26/12 09:29:38","123.9077","115.2","216.63","542","60.03","35"
"06/26/12 09:34:38","123.9182","136.5","215.96","637","60.0","35"
"06/26/12 09:39:38","123.9289","138.3","216.71","645","60.03","36"
"06/26/12 09:44:38","123.9397","141.6","216.74","661","60.07","36"
"06/26/12 09:49:38","123.9508","143.1","216.83","664","60.03","36"
"06/26/12 09:54:39","123.9621","144.7","216.97","674","60.03","37"
"06/26/12 09:59:37","123.9735","148.6","217.46","686","60.03","37"
"06/26/12 10:04:38","123.985","147.6","216.3","685","60.0","38"
"06/26/12 10:09:38","123.9968","151.5","217.07","699","60.0","38"
"06/26/12 10:14:39","124.0087","152.6","216.31","707","60.03","38"
"06/26/12 10:19:39","124.0205","154.5","215.57","715","60.03","39"
"06/26/12 10:24:38","124.0326","156.5","213.95","732","60.0","39"
"06/26/12 10:29:39","124.0449","157.6","216.45","728","60.0","40"
"06/26/12 10:34:38","124.0573","158.4","218.08","728","60.0","40"
"06/26/12 10:39:39","124.0697","159.9","217.38","737","60.0","41"
"06/26/12 10:44:38","124.0821","160.2","217.39","737","60.0","42"
"06/26/12 10:49:39","124.0947","162.3","216.9","750","60.03","42"
"06/26/12 10:54:39","124.1075","162.8","217.94","750","60.03","43"
"06/26/12 10:59:38","124.1202","164.3","218.3","753","60.07","43"
"06/26/12 11:04:38","124.1331","165.8","216.39","760","60.0","43"
"06/26/12 11:09:38","124.146","167.2","216.45","768","60.0","43"
"06/26/12 11:14:39","124.159","167.0","217.78","762","60.03","44"
"06/26/12 11:19:39","124.172","170.0","217.8","781","60.03","44"
"06/26/12 11:24:39","124.1853","169.7","217.56","775","60.03","44"
"06/26/12 11:29:39","124.1987","171.5","215.65","792","60.03","45"
"06/26/12 11:34:38","124.2119","171.5","216.67","785","60.03","45"
"06/26/12 11:39:38","124.2253","171.9","217.1","789","60.03","45"
"06/26/12 11:44:39","124.2388","172.8","217.91","789","60.03","45"
"06/26/12 11:49:38","124.252","171.3","217.91","781","60.0","46"
"06/26/12 11:54:39","124.2655","171.9","217.34","783","60.03","46"
"06/26/12 11:59:39","124.2789","174.3","217.07","798","60.07","46"
"06/26/12 12:04:39","124.2926","175.0","217.41","802","60.0","46"
"06/26/12 12:09:38","124.3062","176.3","217.55","804","60.03","45"
"06/26/12 12:14:39","124.32","176.3","217.36","797","60.0","45"
"06/26/12 12:19:37","124.3336","177.0","217.39","803","60.03","45"
"06/26/12 12:24:38","124.3473","174.9","217.1","800","60.0","45"
"06/26/12 12:29:38","124.3609","176.0","217.63","809","60.07","45"
"06/26/12 12:34:38","124.3747","175.5","217.44","796","60.0","45"
"06/26/12 12:39:38","124.3882","171.0","217.39","779","60.0","45"
"06/26/12 12:44:39","124.4016","171.8","217.13","782","60.0","46"
"06/26/12 12:49:37","124.415","173.3","217.39","795","60.03","46"
"06/26/12 12:54:38","124.4286","171.8","218.18","783","60.0","46"
"06/26/12 12:59:38","124.442","171.6","217.55","782","60.07","46"
"06/26/12 13:04:38","124.4555","173.9","217.69","791","60.03","46"
"06/26/12 13:09:39","124.469","173.0","218.24","787","60.03","46"
"06/26/12 13:14:38","124.4825","171.5","218.45","784","60.03","46"
"06/26/12 13:19:38","124.4959","171.2","217.93","781","60.07","46"
"06/26/12 13:24:38","124.5093","170.0","217.83","777","60.0","47"
"06/26/12 13:29:39","124.5225","169.9","218.09","771","60.03","46"
"06/26/12 13:34:39","124.5357","167.2","217.83","766","60.0","47"
"06/26/12 13:39:39","124.5487","167.0","218.29","759","60.0","47"
"06/26/12 13:44:38","124.5616","166.0","218.03","755","60.0","47"
"06/26/12 13:49:39","124.5746","163.8","218.13","745","60.0","47"
"06/26/12 13:54:39","124.5873","161.9","218.13","737","60.03","47"
"06/26/12 13:59:38","124.5999","162.1","216.86","743","60.03","46"
"06/26/12 14:04:38","124.6125","162.4","216.8","750","60.03","46"
"06/26/12 14:09:39","124.6252","162.3","215.93","751","60.0","45"
"06/26/12 14:14:38","124.6377","160.5","215.99","739","60.03","45"
"06/26/12 14:19:39","124.6501","159.1","216.51","734","60.03","45"
"06/26/12 14:24:38","124.6624","156.9","216.2","726","60.03","45"
"06/26/12 14:29:38","124.6746","158.7","216.81","725","60.03","44"
"06/26/12 14:34:39","124.6871","157.9","216.46","729","60.03","43"
"06/26/12 14:39:39","124.6993","156.1","217.1","717","60.0","43"
"06/26/12 14:44:39","124.7114","154.0","217.65","708","60.0","42"
"06/26/12 14:49:39","124.7232","151.2","217.22","697","60.0","42"
"06/26/12 14:54:38","124.7349","148.6","216.77","686","60.0","41"
"06/26/12 14:59:39","124.7464","145.6","216.56","671","60.0","41"
"06/26/12 15:04:38","124.7577","144.3","217.13","666","60.0","40"
"06/26/12 15:09:39","124.769","141.2","216.23","661","60.0","41"
"06/26/12 15:14:38","124.7799","139.3","216.91","650","60.0","41"
"06/26/12 15:19:38","124.7906","137.2","217.06","637","60.0","41"
"06/26/12 15:24:38","124.8012","134.9","216.69","633","60.03","40"
"06/26/12 15:29:38","124.8116","132.0","216.19","616","60.0","41"
"06/26/12 15:34:38","124.8218","130.0","217.29","605","60.03","41"
"06/26/12 15:39:39","124.8318","126.7","215.75","595","60.03","40"
"06/26/12 15:44:38","124.8416","125.1","216.41","588","60.0","40"
"06/26/12 15:49:38","124.8512","122.8","215.47","580","60.0","40"
"06/26/12 15:54:39","124.8607","118.6","215.18","562","60.03","40"
"06/26/12 15:59:38","124.8697","115.5","215.36","551","60.03","40"
"06/26/12 16:04:38","124.8786","112.7","216.25","534","60.03","40"
"06/26/12 16:09:39","124.8873","109.3","215.47","521","60.03","40"
"06/26/12 16:14:39","124.8957","107.1","215.89","509","60.0","40"
"06/26/12 16:19:39","124.9039","104.1","214.64","497","60.03","40"
"06/26/12 16:24:39","124.9119","100.8","214.17","489","60.03","40"
"06/26/12 16:29:39","124.9196","97.5","214.71","474","60.03","40"
"06/26/12 16:34:39","124.9272","94.3","214.18","455","60.03","40"
"06/26/12 16:39:38","124.9343","90.9","215.02","444","60.0","40"
"06/26/12 16:44:38","124.9414","88.5","214.52","435","60.03","38"
"06/26/12 16:49:39","124.948","86.5","214.06","424","60.0","37"
"06/26/12 16:54:39","124.9547","83.2","214.75","411","60.03","35"
"06/26/12 16:59:38","124.961","80.1","215.38","396","60.03","34"
"06/26/12 17:04:38","124.9671","76.6","216.12","380","60.0","33"
"06/26/12 17:09:38","124.9726","64.3","215.64","329","60.0","32"
"06/26/12 17:14:39","124.9783","70.5","215.59","356","60.03","32"
"06/26/12 17:19:39","124.9835","66.3","215.24","334","60.0","31"
"06/26/12 17:24:38","124.9886","64.2","215.02","326","60.03","31"
"06/26/12 17:29:39","124.9932","48.7","214.68","379","60.03","30"
"06/26/12 17:34:39","124.9952","13.0","214.42","26","60.07","29"
"06/26/12 17:39:38","124.9971","28.5","214.23","204","60.03","29"
"06/26/12 17:44:38","124.9993","26.5","215.12","244","60.03","28"
"06/26/12 17:49:38","125.0017","37.2","214.61","71","60.03","28"
"06/26/12 17:54:38","125.0044","30.0","214.47","290","60.03","27"
"06/26/12 17:59:39","125.0071","39.4","213.65","275","60.07","27"
"06/26/12 18:04:38","125.0096","27.7","213.88","193","60.03","27"
"06/26/12 18:09:39","125.012","35.7","212.5","96","60.03","26"
"06/26/12 18:14:38","125.0144","28.5","212.12","122","60.03","27"
"06/26/12 18:19:39","125.0162","14.5","213.38","3","60.03","26"
"06/26/12 18:32:54","125.0211","34.2","213.3","51","60.03","26"
"06/26/12 18:37:55","125.0229","25.8","214.06","62","60.03","26"
"06/26/12 18:42:55","125.0248","16.7","214.11","16","60.03","26"
"06/26/12 18:47:53","125.0266","13.6","213.78","238","60.03","26"
"06/26/12 18:52:53","125.0281","14.8","213.26","60","60.07","26"
"06/26/12 18:57:54","125.0291","14.6","214.0","0","60.03","26"
"06/26/12 19:02:54","125.0298","13.8","213.36","2","60.03","25"
"06/26/12 19:07:54","125.0304","10.5","214.39","170","60.0","25"
"06/26/12 19:12:54","125.031","7.2","213.68","0","60.0","25"
"06/26/12 19:17:54","125.0315","0.0","213.84","0","60.03","25"
"06/26/12 19:22:54","125.0319","13.9","214.45","14","60.03","25"
"06/26/12 19:27:54","125.0323","0.0","214.06","0","60.03","24"
"06/26/12 19:32:53","125.0329","0.0","213.68","0","60.07","24"
"06/26/12 19:37:54","125.0334","0.0","213.65","0","60.03","24"
"06/26/12 19:42:54","125.0338","13.8","212.96","233","60.03","24"
"06/26/12 19:52:55","125.0341","0.0","212.66","0","60.03","23"
"06/26/12 19:57:54","125.0341","0.0","212.73","0","60.03","22"
"06/26/12 20:02:58","125.0341","0.0","213.3","0","60.03","22"
"06/26/12 20:07:59","125.0341","0.0","213.54","0","60.03","22"
"06/27/12 05:57:55","125.0342","10.9","214.69","1","60.07","15"
"06/27/12 06:02:55","125.0345","0.0","214.56","0","60.0","16"
"06/27/12 06:07:58","125.0349","0.0","214.11","0","60.0","17"
"06/27/12 06:12:55","125.0352","0.0","214.17","0","60.0","17"
"06/27/12 06:17:55","125.0356","11.4","214.93","0","60.03","17"
"06/27/12 06:22:55","125.036","11.4","214.62","1","60.03","17"
"06/27/12 06:27:54","125.0366","12.5","214.76","60","60.03","18"
"06/27/12 06:32:54","125.0375","14.1","214.47","13","60.0","18"
"06/27/12 06:37:54","125.0387","22.8","215.1","112","60.03","18"
"06/27/12 06:42:55","125.0401","17.5","214.21","8","60.03","19"
"06/27/12 06:47:54","125.0416","28.0","213.71","62","60.0","19"
"06/27/12 06:52:54","125.0432","33.4","215.3","139","60.03","20"
"06/27/12 06:57:55","125.0448","16.1","215.86","16","60.03","20"
"06/27/12 07:02:54","125.0469","31.0","215.69","147","60.0","20"
"06/27/12 07:07:55","125.0497","22.1","213.55","283","60.03","22"
"06/27/12 07:12:55","125.0522","22.5","213.58","219","60.0","22"
"06/27/12 07:17:54","125.054","12.4","213.03","16","60.03","22"
"06/27/12 07:22:54","125.0553","10.3","213.12","184","60.03","23"
"06/27/12 07:27:54","125.057","14.0","212.18","108","60.03","23"
"06/27/12 07:32:54","125.0589","23.0","213.58","269","60.03","23"
"06/27/12 07:37:54","125.0607","12.4","215.02","185","60.0","23"
"06/27/12 07:42:55","125.0621","22.1","214.74","172","60.03","23"
"06/27/12 07:47:55","125.0635","30.4","213.56","261","60.03","24"
"06/27/12 07:52:56","125.0653","37.3","214.48","141","60.03","24"
"06/27/12 07:57:55","125.0679","69.8","214.41","351","60.03","24"
"06/27/12 08:02:54","125.0718","64.7","215.34","327","60.0","24"
"06/27/12 08:07:55","125.0748","32.1","214.57","137","60.03","25"
"06/27/12 08:12:54","125.0783","43.6","214.19","117","60.03","25"
"06/27/12 08:17:55","125.0835","70.1","214.11","324","59.96","26"
"06/27/12 08:22:54","125.0905","69.6","215.23","386","60.0","26"
"06/27/12 08:27:55","125.0939","29.5","213.62","240","60.03","27"
"06/27/12 08:32:54","125.0965","40.2","212.32","290","60.0","27"
"06/27/12 08:37:54","125.0994","48.8","213.45","124","60.03","27"
"06/27/12 08:42:55","125.1057","72.4","214.73","364","60.03","28"
"06/27/12 08:47:55","125.1097","35.0","214.36","171","60.03","28"
"06/27/12 08:52:55","125.1127","28.4","213.5","195","60.03","27"
"06/27/12 08:57:54","125.115","37.8","213.65","241","60.03","27"
"06/27/12 09:02:55","125.1176","39.2","214.23","298","60.0","27"
"06/27/12 09:07:54","125.1204","40.4","214.13","311","60.0","27"
"06/27/12 09:12:56","125.1234","45.9","214.39","338","60.03","27"
"06/27/12 09:17:54","125.1271","58.2","213.82","89","60.0","27"
"06/27/12 09:22:55","125.131","63.4","214.52","325","60.03","28"
"06/27/12 09:27:54","125.1361","64.6","214.85","331","60.03","28"
"06/27/12 09:32:55","125.1418","74.6","215.07","370","60.03","28"
"06/27/12 09:37:55","125.1475","66.5","214.3","340","60.03","29"
"06/27/12 09:42:55","125.154","77.3","215.61","384","60.03","29"
"06/27/12 09:47:54","125.1634","137.4","217.03","636","59.96","30"
"06/27/12 09:52:54","125.1738","98.8","215.83","474","60.03","31"
