"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"06/27/12 09:57:55","125.1826","94.0","215.28","457","60.03","32"
"06/27/12 10:02:55","125.1895","79.9","214.46","399","60.03","32"
"06/27/12 10:07:55","125.1963","84.2","215.3","413","60.03","32"
"06/27/12 10:12:54","125.2031","94.3","214.49","458","60.03","32"
"06/27/12 10:17:55","125.2112","97.1","214.37","473","60.0","33"
"06/27/12 10:22:54","125.2183","87.1","213.91","429","60.03","33"
"06/27/12 10:27:55","125.2254","81.7","213.92","403","60.0","33"
"06/27/12 10:32:54","125.2331","101.8","212.86","496","60.03","33"
"06/27/12 10:37:55","125.2425","100.5","214.41","484","60.0","34"
"06/27/12 10:42:54","125.2528","102.7","215.14","493","60.03","34"
"06/27/12 10:47:55","125.264","116.3","215.19","550","60.0","35"
"06/27/12 10:52:56","125.2725","112.7","215.27","535","60.07","35"
"06/27/12 10:57:54","125.2809","90.4","215.75","440","60.03","35"
"06/27/12 11:02:55","125.2895","116.4","215.64","554","60.03","36"
"06/27/12 11:07:55","125.2989","149.8","216.23","692","60.0","36"
"06/27/12 11:12:54","125.3121","157.6","217.41","724","60.03","38"
"06/27/12 11:17:55","125.3247","185.5","217.26","846","60.03","38"
"06/27/12 11:22:55","125.334","176.9","217.45","800","60.0","38"
"06/27/12 11:27:54","125.3459","133.6","216.22","624","60.03","38"
"06/27/12 11:32:55","125.3547","107.4","215.93","511","60.0","38"
"06/27/12 11:37:54","125.3656","183.2","217.19","830","60.0","39"
"06/27/12 11:42:56","125.379","166.5","217.26","759","60.0","40"
"06/27/12 11:47:56","125.392","166.7","216.96","762","60.03","40"
"06/27/12 11:52:55","125.4047","166.2","216.65","764","60.0","40"
"06/27/12 11:57:55","125.4176","166.6","216.32","767","60.07","41"
"06/27/12 12:02:54","125.4305","165.7","216.37","759","60.03","42"
"06/27/12 12:07:56","125.4435","167.6","217.11","768","60.0","42"
"06/27/12 12:12:55","125.4565","169.1","216.7","775","60.0","42"
"06/27/12 12:17:55","125.4696","163.6","216.11","755","60.0","42"
"06/27/12 12:22:55","125.4822","159.9","216.37","741","60.03","42"
"06/27/12 12:27:55","125.494","160.8","216.12","739","60.0","42"
"06/27/12 12:32:54","125.5066","167.8","216.56","768","60.03","43"
"06/27/12 12:37:55","125.5199","171.1","217.25","783","60.03","43"
"06/27/12 12:42:56","125.5309","161.8","217.3","736","60.0","42"
"06/27/12 12:47:56","125.5431","164.8","217.02","754","60.0","43"
"06/27/12 12:52:55","125.5556","151.9","216.19","703","60.0","43"
"06/27/12 12:57:55","125.568","170.1","216.0","784","60.0","43"
"06/27/12 13:02:56","125.5809","166.8","216.44","768","60.03","43"
"06/27/12 13:07:54","125.5942","169.4","216.61","775","60.03","43"
"06/27/12 13:12:55","125.6075","170.3","216.62","779","60.03","43"
"06/27/12 13:17:55","125.6208","170.3","217.42","775","59.96","43"
"06/27/12 13:22:55","125.634","167.5","218.1","762","60.03","43"
"06/27/12 13:27:55","125.647","167.5","217.19","767","60.0","43"
"06/27/12 13:32:55","125.66","166.0","216.71","763","60.0","43"
"06/27/12 13:37:54","125.6729","164.6","217.59","754","60.0","43"
"06/27/12 13:42:55","125.6856","162.5","217.08","748","60.03","42"
"06/27/12 13:47:55","125.6982","160.3","216.65","740","60.03","42"
"06/27/12 13:52:54","125.7108","162.2","216.99","747","60.03","42"
"06/27/12 13:57:54","125.7234","160.9","217.55","741","60.0","42"
"06/27/12 14:02:55","125.7359","156.7","217.17","724","60.03","42"
"06/27/12 14:07:55","125.7483","158.5","217.23","726","60.0","42"
"06/27/12 14:12:55","125.7606","158.6","217.82","727","60.0","41"
"06/27/12 14:17:56","125.7729","154.9","216.56","710","60.0","42"
"06/27/12 14:22:54","125.7849","154.7","218.09","706","60.0","42"
"06/27/12 14:27:54","125.7968","152.8","217.52","703","60.0","42"
"06/27/12 14:32:55","125.8087","150.1","217.0","698","60.03","42"
"06/27/12 14:37:54","125.8204","149.4","216.91","687","60.03","42"
"06/27/12 14:42:55","125.832","148.5","217.14","684","60.03","42"
"06/27/12 14:47:56","125.8435","146.9","217.06","676","60.03","41"
"06/27/12 14:52:55","125.8549","144.8","217.26","669","60.0","41"
"06/27/12 14:57:56","125.8661","143.4","216.26","669","60.03","41"
"06/27/12 15:02:54","125.8772","142.3","216.99","661","60.03","41"
"06/27/12 15:07:55","125.888","138.9","216.8","645","59.96","41"
"06/27/12 15:12:54","125.8968","147.0","217.44","678","60.03","40"
"06/27/12 15:17:56","125.908","141.5","217.1","655","60.0","40"
"06/27/12 15:22:55","125.918","131.5","216.26","618","60.03","40"
"06/27/12 15:27:55","125.9283","136.4","216.36","640","60.0","40"
"06/27/12 15:32:55","125.9386","128.8","215.62","608","60.0","40"
"06/27/12 15:37:55","125.948","115.3","216.05","546","60.0","40"
"06/27/12 15:42:55","125.9555","108.4","215.97","517","60.0","40"
"06/27/12 15:47:54","125.9649","123.7","215.67","585","60.0","40"
"06/27/12 15:52:54","125.9743","119.2","215.68","560","59.96","40"
"06/27/12 15:57:55","125.9832","113.4","215.32","541","60.03","40"
"06/27/12 16:02:56","125.9922","113.0","215.72","539","60.0","40"
"06/27/12 16:07:55","126.0009","110.3","216.54","521","60.03","39"
"06/27/12 16:12:55","126.0093","107.3","215.98","511","60.0","39"
"06/27/12 16:17:55","126.0175","102.8","215.19","495","60.03","39"
"06/27/12 16:22:55","126.0254","99.6","215.53","481","60.03","39"
"06/27/12 16:27:54","126.033","96.8","215.21","468","60.0","39"
"06/27/12 16:32:56","126.0405","93.9","215.52","456","60.0","38"
"06/27/12 16:37:54","126.0476","90.0","215.35","441","60.03","38"
"06/27/12 16:42:54","126.0545","86.4","215.25","424","60.0","38"
"06/27/12 16:47:55","126.0611","82.5","215.29","407","60.03","38"
"06/27/12 16:52:54","126.0673","78.4","214.89","391","60.0","38"
"06/27/12 16:57:54","126.0733","74.6","214.72","376","60.07","38"
"06/27/12 17:02:56","126.079","71.2","214.48","358","60.0","38"
"06/27/12 17:07:55","126.0845","68.2","215.55","342","60.0","38"
"06/27/12 17:12:55","126.0896","64.3","215.41","329","60.03","38"
"06/27/12 17:17:55","126.0944","60.0","215.01","317","60.03","38"
"06/27/12 17:22:54","126.0983","46.7","215.85","208","60.03","38"
"06/27/12 17:27:55","126.1025","39.0","215.55","189","60.0","38"
"06/27/12 17:32:56","126.1065","64.0","214.75","345","60.03","38"
"06/27/12 17:37:54","126.1102","52.7","215.04","267","60.03","38"
"06/27/12 17:42:55","126.1136","36.9","214.35","374","60.03","38"
"06/27/12 17:47:55","126.1169","45.9","214.26","177","60.03","37"
"06/27/12 17:52:54","126.1199","32.6","214.76","91","60.03","37"
"06/27/12 17:57:55","126.1227","38.4","215.07","288","60.03","36"
"06/27/12 18:02:54","126.1254","28.5","214.12","192","60.03","36"
"06/27/12 18:07:55","126.1278","32.5","214.75","102","59.96","36"
"06/27/12 18:12:55","126.1298","23.4","214.77","251","60.0","35"
"06/27/12 18:17:55","126.1317","23.7","214.6","53","60.0","35"
"06/27/12 18:22:55","126.1334","15.4","214.01","20","60.03","34"
"06/27/12 18:27:54","126.1349","15.2","214.87","18","60.0","34"
"06/27/12 18:32:54","126.1363","17.5","214.56","7","60.03","34"
"06/27/12 18:37:54","126.1376","12.0","213.33","80","60.03","33"
"06/27/12 18:42:55","126.1387","13.5","214.44","48","60.03","33"
"06/27/12 18:47:55","126.1396","13.2","213.71","68","60.03","33"
"06/27/12 18:52:54","126.1404","6.2","213.17","214","60.03","32"
"06/27/12 18:57:55","126.1411","14.6","213.3","21","60.0","32"
"06/27/12 19:02:55","126.1416","13.5","214.31","14","60.0","32"
"06/27/12 19:07:54","126.1421","14.7","214.28","11","60.07","32"
"06/27/12 19:12:54","126.1426","12.6","214.7","3","60.03","32"
"06/27/12 19:17:55","126.143","13.8","214.97","48","60.03","32"
"06/28/12 06:01:30","126.1436","0.0","214.18","0","60.03","22"
"06/28/12 06:46:29","126.1465","12.3","214.08","19","60.03","24"
"06/28/12 06:51:28","126.1477","15.8","213.66","5","60.0","24"
"06/28/12 06:56:28","126.1495","26.3","214.09","246","60.0","24"
"06/28/12 07:01:29","126.1519","11.5","213.44","16","60.03","24"
"06/28/12 07:06:29","126.1532","19.2","213.07","216","60.0","25"
"06/28/12 07:11:29","126.1541","11.1","213.27","7","60.03","24"
"06/28/12 07:16:29","126.1551","15.7","214.1","22","60.0","24"
"06/28/12 07:21:30","126.1567","51.7","214.42","397","60.03","24"
"06/28/12 07:26:30","126.1601","36.0","213.85","101","60.0","25"
"06/28/12 07:31:29","126.1632","64.0","215.67","353","60.0","25"
"06/28/12 07:36:30","126.1655","13.4","214.51","213","60.0","25"
"06/28/12 07:41:30","126.1668","12.4","214.09","101","60.03","25"
"06/28/12 07:46:29","126.1684","31.1","213.76","96","60.03","25"
"06/28/12 07:51:29","126.1706","47.9","215.05","241","60.03","25"
"06/28/12 07:56:29","126.1736","36.9","215.43","268","60.03","25"
"06/28/12 08:01:29","126.1763","34.0","215.59","250","60.03","25"
"06/28/12 08:06:30","126.1796","75.2","214.79","378","60.0","25"
"06/28/12 08:11:29","126.1834","35.2","214.1","68","60.0","25"
"06/28/12 08:16:29","126.1854","31.2","213.54","97","60.0","25"
"06/28/12 08:21:29","126.1879","45.1","214.15","321","60.0","25"
"06/28/12 08:26:30","126.1921","34.2","213.76","127","60.0","25"
"06/28/12 08:31:29","126.1938","24.0","213.31","89","60.0","25"
"06/28/12 08:36:29","126.1952","21.3","212.42","17","60.03","25"
"06/28/12 08:41:28","126.197","31.2","212.52","49","60.0","25"
"06/28/12 08:46:29","126.1988","28.3","211.19","281","60.03","25"
"06/28/12 08:51:28","126.2008","18.3","213.88","166","60.03","25"
"06/28/12 08:56:29","126.2029","26.9","214.46","66","60.07","25"
"06/28/12 09:01:29","126.2057","40.8","215.8","243","60.03","25"
"06/28/12 09:06:29","126.2087","35.6","215.85","88","60.03","25"
"06/28/12 09:11:29","126.2125","38.3","215.32","328","60.03","25"
"06/28/12 09:16:28","126.2179","136.8","217.53","635","60.03","26"
"06/28/12 09:21:29","126.2246","127.9","216.66","600","60.0","27"
"06/28/12 09:26:29","126.2342","130.0","215.56","607","60.0","28"
"06/28/12 09:31:30","126.2442","135.2","216.13","632","60.0","29"
"06/28/12 09:36:29","126.2546","125.2","216.93","584","60.0","31"
"06/28/12 09:41:29","126.2645","138.0","215.7","644","60.0","32"
"06/28/12 09:46:30","126.2752","138.2","216.02","648","60.0","32"
"06/28/12 09:51:30","126.2855","39.3","214.93","186","60.03","33"
"06/28/12 09:56:29","126.2933","60.4","214.61","150","60.07","33"
"06/28/12 10:01:28","126.3013","167.2","214.61","774","60.0","34"
"06/28/12 10:06:30","126.3103","72.6","213.56","364","60.0","34"
"06/28/12 10:11:30","126.3207","141.3","215.52","658","60.0","35"
"06/28/12 10:16:29","126.3282","106.4","216.18","508","60.03","34"
"06/28/12 10:21:28","126.3398","149.2","217.02","687","60.03","35"
"06/28/12 10:26:29","126.3476","40.2","215.53","350","60.03","35"
"06/28/12 10:31:29","126.3526","71.0","215.56","356","60.0","35"
"06/28/12 10:36:29","126.3583","68.2","214.96","342","60.03","34"
"06/28/12 10:41:28","126.363","71.0","213.94","358","60.03","34"
"06/28/12 10:46:28","126.3699","112.1","214.72","532","60.0","34"
"06/28/12 10:51:28","126.376","76.2","215.22","381","60.03","33"
"06/28/12 10:56:29","126.383","80.5","215.42","398","60.03","34"
"06/28/12 11:01:30","126.393","79.3","214.9","394","60.03","34"
"06/28/12 11:06:28","126.4001","79.7","215.06","391","60.0","35"
"06/28/12 11:11:28","126.4068","79.6","211.71","400","60.03","35"
"06/28/12 11:16:28","126.4125","72.5","213.51","368","60.0","35"
"06/28/12 11:21:28","126.4194","117.3","215.51","555","60.0","35"
"06/28/12 11:26:28","126.4284","102.7","214.68","493","60.0","35"
"06/28/12 11:31:29","126.4349","80.7","216.36","397","60.0","35"
"06/28/12 11:36:29","126.4412","80.9","216.7","398","59.96","35"
"06/28/12 11:41:30","126.4473","84.0","216.32","409","60.0","35"
"06/28/12 11:46:28","126.454","79.6","215.43","395","60.03","35"
"06/28/12 11:51:28","126.4604","84.2","214.16","418","60.03","34"
"06/28/12 11:56:28","126.4678","83.5","215.05","411","60.03","34"
"06/28/12 12:01:29","126.477","122.3","216.6","578","60.03","35"
"06/28/12 12:06:28","126.4864","117.8","215.71","556","60.0","35"
"06/28/12 12:11:28","126.4956","147.5","215.0","691","60.03","35"
"06/28/12 12:16:29","126.5052","97.5","213.76","472","60.03","35"
"06/28/12 12:21:30","126.5127","115.9","215.82","547","60.0","35"
"06/28/12 12:26:30","126.5218","125.5","215.35","588","60.03","35"
"06/28/12 12:31:30","126.5311","98.7","215.19","474","60.0","35"
"06/28/12 12:36:30","126.5394","111.1","215.78","526","60.0","35"
"06/28/12 12:41:31","126.5501","151.2","215.68","700","60.0","36"
"06/28/12 12:46:30","126.5609","136.7","215.68","641","60.0","36"
"06/28/12 12:51:30","126.5727","179.0","216.46","818","60.03","37"
"06/28/12 12:56:29","126.5863","131.3","215.68","615","60.0","38"
"06/28/12 13:01:28","126.5973","124.4","216.35","589","60.0","38"
"06/28/12 13:06:29","126.6081","102.9","215.63","496","60.03","38"
"06/28/12 13:11:28","126.6157","113.7","216.24","539","60.03","38"
"06/28/12 13:16:28","126.6259","162.9","216.81","747","60.03","38"
"06/28/12 13:21:29","126.6367","175.4","217.21","798","60.03","38"
"06/28/12 13:26:29","126.6503","184.6","216.91","843","60.03","39"
"06/28/12 13:31:30","126.6643","175.7","216.24","804","60.03","39"
"06/28/12 13:36:28","126.6778","171.6","208.03","818","60.03","39"
"06/28/12 13:41:28","126.6911","169.1","215.02","780","60.03","40"
"06/28/12 13:46:29","126.7043","169.9","217.19","776","60.03","40"
"06/28/12 13:51:29","126.7175","166.2","217.42","766","60.03","41"
"06/28/12 13:56:29","126.7305","167.2","217.91","763","60.0","41"
"06/28/12 14:01:30","126.7435","166.4","216.86","764","60.07","41"
"06/28/12 14:06:30","126.7565","165.6","216.66","765","60.03","41"
"06/28/12 14:11:29","126.7693","164.3","216.37","750","60.0","41"
"06/28/12 14:16:29","126.782","160.3","216.15","737","60.0","41"
"06/28/12 14:21:29","126.7944","159.0","216.15","731","60.0","41"
"06/28/12 14:26:29","126.8066","156.5","216.53","724","60.0","41"
"06/28/12 14:31:29","126.8186","152.6","216.95","704","60.0","41"
"06/28/12 14:36:29","126.8306","153.8","216.95","714","60.0","41"
"06/28/12 14:41:30","126.8426","153.7","216.99","711","60.0","41"
"06/28/12 14:46:30","126.8545","154.5","217.41","705","60.03","41"
"06/28/12 14:51:28","126.8664","153.6","218.23","704","60.0","41"
"06/28/12 14:56:29","126.8783","149.2","217.1","691","60.07","41"
"06/28/12 15:01:29","126.8899","146.7","217.53","678","60.03","40"
"06/28/12 15:06:29","126.9013","144.2","216.42","664","60.0","40"
"06/28/12 15:11:29","126.9127","144.7","215.63","677","60.03","40"
"06/28/12 15:16:29","126.9238","142.4","215.57","663","60.03","40"
"06/28/12 15:21:29","126.9348","138.2","215.7","648","60.03","40"
"06/28/12 15:26:30","126.9456","137.9","215.2","646","60.03","40"
"06/28/12 15:31:28","126.9563","136.9","215.4","639","60.03","40"
"06/28/12 15:36:29","126.9669","134.1","214.79","625","60.03","40"
"06/28/12 15:41:30","126.9773","131.9","215.3","620","60.03","40"
"06/28/12 15:46:28","126.9874","128.8","215.73","607","60.0","39"
"06/28/12 15:51:29","126.9973","126.2","215.79","595","60.03","39"
"06/28/12 15:56:28","127.0071","124.1","214.66","587","60.0","39"
"06/28/12 16:01:29","127.0167","121.4","215.21","572","60.0","38"
"06/28/12 16:06:28","127.0259","117.3","215.13","555","60.0","38"
"06/28/12 16:11:29","127.0349","114.2","215.55","544","60.0","38"
"06/28/12 16:16:28","127.0437","111.0","215.15","531","59.96","38"
"06/28/12 16:21:30","127.0523","108.3","214.58","516","60.0","38"
"06/28/12 16:26:29","127.0606","105.8","215.33","506","60.0","37"
"06/28/12 16:31:30","127.0686","101.8","215.27","487","60.0","37"
"06/28/12 16:36:29","127.0764","98.4","215.4","473","60.0","37"
"06/28/12 16:41:29","127.0839","94.4","215.35","458","60.0","36"
"06/28/12 16:46:30","127.0911","90.6","214.8","440","60.0","36"
"06/28/12 16:51:30","127.098","87.2","215.79","422","60.03","36"
"06/28/12 16:56:29","127.1047","83.6","215.66","409","60.0","35"
"06/28/12 17:01:29","127.1109","79.9","215.78","394","60.03","35"
"06/28/12 17:06:30","127.117","75.1","215.71","371","60.03","35"
"06/28/12 17:11:30","127.1227","72.1","215.65","361","60.0","35"
"06/28/12 17:16:29","127.1281","68.0","215.27","344","60.0","35"
"06/28/12 17:21:29","127.1332","64.5","215.08","328","60.03","34"
"06/28/12 17:26:29","127.138","49.6","214.92","406","60.03","34"
"06/28/12 17:31:30","127.1419","55.8","215.61","264","60.03","33"
"06/28/12 17:36:29","127.1461","53.8","215.23","357","60.0","33"
"06/28/12 17:41:30","127.1501","56.3","214.45","117","60.03","33"
"06/28/12 17:46:28","127.1537","38.7","214.2","361","60.0","33"
"06/28/12 17:51:28","127.1571","35.4","214.02","104","60.03","32"
"06/28/12 17:56:28","127.1601","42.3","213.24","223","60.03","32"
"06/28/12 18:01:30","127.1629","29.1","213.61","197","60.0","32"
"06/28/12 18:06:28","127.1654","34.2","213.8","153","60.0","32"
"06/28/12 18:11:29","127.1675","25.5","213.25","64","60.03","32"
"06/28/12 18:16:29","127.1695","12.9","213.85","26","60.0","32"
"06/28/12 18:21:30","127.1712","13.0","214.81","251","60.03","31"
"06/28/12 18:26:30","127.1726","25.6","214.61","212","60.03","31"
"06/28/12 18:31:30","127.1738","11.1","214.81","53","60.03","31"
"06/28/12 18:36:29","127.1748","12.9","215.14","2","60.0","31"
"06/28/12 18:41:30","127.1755","7.2","214.18","0","60.0","30"
"06/28/12 18:46:30","127.1761","0.0","213.35","0","60.03","30"
"06/28/12 18:51:28","127.1766","0.0","213.58","0","60.0","30"
"06/28/12 18:56:28","127.177","0.0","213.61","0","60.07","30"
"06/28/12 19:06:29","127.1773","3.6","213.46","215","59.96","30"
"06/28/12 19:36:32","127.1774","0.0","213.78","0","60.03","27"
"06/28/12 19:41:31","127.1774","0.0","213.31","0","60.03","27"
"06/29/12 06:26:30","127.1778","11.8","213.19","157","60.0","21"
"06/29/12 06:31:32","127.1782","11.1","213.34","7","60.0","22"
"06/29/12 06:36:29","127.1787","14.3","213.5","91","60.03","22"
"06/29/12 06:41:29","127.1794","10.7","212.76","0","60.03","22"
"06/29/12 06:46:30","127.1802","15.9","202.41","9","60.03","23"
"06/29/12 06:51:29","127.1813","22.2","213.35","159","60.0","23"
"06/29/12 06:56:30","127.1827","29.6","213.41","36","60.0","23"
"06/29/12 07:01:30","127.1843","23.5","212.46","179","60.0","24"
"06/29/12 07:06:29","127.1861","15.0","213.44","19","60.03","24"
"06/29/12 07:11:29","127.1883","34.0","212.99","216","60.0","24"
"06/29/12 07:16:30","127.1907","29.3","213.58","247","60.03","25"
"06/29/12 07:21:29","127.1935","43.2","214.03","287","60.03","25"
"06/29/12 07:26:29","127.1966","45.8","213.9","227","60.03","26"
"06/29/12 07:31:29","127.2001","39.7","213.02","110","60.03","26"
"06/29/12 07:36:30","127.2038","40.5","213.62","251","60.03","26"
"06/29/12 07:41:29","127.2077","43.2","213.21","386","60.03","27"
"06/29/12 07:46:29","127.2116","49.5","213.08","166","60.07","27"
"06/29/12 07:51:30","127.2155","52.7","212.26","370","60.0","27"
"06/29/12 07:56:29","127.2197","68.4","213.7","348","60.03","27"
"06/29/12 08:01:29","127.2252","72.6","214.09","366","60.03","28"
"06/29/12 08:06:29","127.231","77.6","214.56","385","60.03","28"
"06/29/12 08:11:30","127.2372","81.5","214.32","405","60.0","29"
"06/29/12 08:16:29","127.2437","86.3","213.96","426","60.0","29"
"06/29/12 08:21:30","127.2506","91.4","214.09","447","60.0","29"
"06/29/12 08:26:29","127.2578","96.2","214.05","466","60.0","30"
"06/29/12 08:31:30","127.2655","100.5","214.51","487","60.0","30"
"06/29/12 08:36:29","127.2735","104.3","213.97","505","60.03","31"
"06/29/12 08:41:30","127.2818","108.0","215.51","516","60.0","31"
"06/29/12 08:46:30","127.2818","110.7","218.75","520","60.03","32"
"06/29/12 08:51:29","127.2904","114.0","215.83","538","60.03","32"
"06/29/12 08:56:29","127.2995","119.4","216.58","560","60.03","32"
"06/29/12 09:01:29","127.3089","120.6","213.3","578","60.03","32"
"06/29/12 09:06:32","127.3186","125.1","216.28","585","60.0","32"
"06/29/12 09:11:30","127.3282","115.8","215.72","548","60.0","33"
"06/29/12 09:16:30","127.3376","133.6","215.99","625","60.07","33"
"06/29/12 09:21:29","127.348","135.2","216.66","633","60.03","33"
"06/29/12 09:26:31","127.3586","137.6","215.7","640","60.0","34"
"06/29/12 09:31:29","127.3694","141.4","217.3","654","60.0","34"
"06/29/12 09:36:29","127.3806","146.4","216.73","680","59.96","35"
"06/29/12 09:41:30","127.3922","150.5","215.89","698","60.0","35"
"06/29/12 09:46:29","127.4037","155.6","216.53","716","60.03","35"
"06/29/12 09:51:29","127.4145","106.7","216.94","508","60.03","35"
"06/29/12 09:56:29","127.4256","153.1","216.5","708","60.03","35"
"06/29/12 10:01:30","127.4375","153.1","217.18","705","60.03","36"
"06/29/12 10:06:30","127.4495","154.4","216.14","716","60.03","36"
"06/29/12 10:11:30","127.4616","156.2","216.69","720","60.0","36"
"06/29/12 10:16:30","127.4738","158.9","217.54","727","60.03","37"
"06/29/12 10:21:29","127.4861","158.9","216.66","734","60.03","37"
"06/29/12 10:26:29","127.4986","160.5","217.43","736","60.0","37"
"06/29/12 10:31:30","127.5113","163.0","216.03","751","60.03","38"
"06/29/12 10:36:29","127.524","164.8","215.2","764","60.03","38"
"06/29/12 10:41:29","127.5369","166.2","214.86","771","60.0","38"
"06/29/12 10:46:29","127.5499","167.7","215.77","773","60.03","38"
"06/29/12 10:51:29","127.563","168.0","216.09","771","60.0","39"
"06/29/12 10:56:30","127.5762","169.4","216.6","776","60.0","39"
"06/29/12 11:01:29","127.5894","170.2","216.18","786","60.03","39"
"06/29/12 11:06:30","127.6028","172.1","217.49","788","59.96","39"
"06/29/12 11:11:31","127.6163","172.7","216.85","796","60.03","40"
"06/29/12 11:16:31","127.6298","174.3","216.68","793","60.0","40"
"06/29/12 11:21:30","127.6434","174.3","216.11","799","60.0","40"
"06/29/12 11:26:29","127.657","175.7","216.95","803","60.0","40"
"06/29/12 11:31:30","127.6707","176.3","216.36","806","60.0","41"
"06/29/12 11:36:29","127.6845","179.0","216.72","810","60.03","41"
"06/29/12 11:41:30","127.6985","179.3","216.6","818","60.0","41"
"06/29/12 11:46:29","127.7125","179.6","216.86","820","60.03","41"
"06/29/12 11:51:29","127.7265","178.3","214.73","824","60.07","42"
"06/29/12 11:56:29","127.7404","179.8","216.0","828","60.03","42"
"06/29/12 12:01:30","127.7545","180.5","214.92","830","60.03","42"
"06/29/12 12:06:30","127.7686","180.7","215.45","832","60.07","42"
"06/29/12 12:11:30","127.7828","184.3","216.16","842","60.03","42"
"06/29/12 12:16:30","127.7971","183.1","215.84","836","60.0","42"
"06/29/12 12:21:30","127.8114","183.3","218.49","832","60.0","41"
"06/29/12 12:26:29","127.8257","183.7","217.85","833","60.0","42"
"06/29/12 12:31:29","127.8399","182.7","217.55","831","60.0","42"
"06/29/12 12:36:30","127.8542","182.6","217.67","830","60.0","42"
"06/29/12 12:41:29","127.8683","182.3","216.95","832","60.03","42"
"06/29/12 12:46:30","127.8825","182.1","217.88","827","60.03","42"
"06/29/12 12:51:31","127.8967","180.3","216.77","825","60.03","43"
"06/29/12 12:56:29","127.9106","180.7","217.99","824","60.0","43"
"06/29/12 13:01:30","127.9249","181.8","217.53","829","60.03","42"
"06/29/12 13:06:30","127.939","181.6","216.72","827","60.03","42"
"06/29/12 13:11:29","127.953","180.4","216.28","831","60.0","42"
"06/29/12 13:16:30","127.9671","180.6","215.94","826","60.0","42"
"06/29/12 13:21:29","127.9811","178.6","215.69","818","60.0","43"
"06/29/12 13:26:30","127.9951","179.5","217.29","820","60.03","42"
"06/29/12 13:31:30","128.009","178.1","216.79","813","60.03","42"
"06/29/12 13:36:30","128.0228","176.9","217.01","812","60.03","42"
"06/29/12 13:41:29","128.0365","177.1","217.49","810","60.0","42"
"06/29/12 13:46:29","128.0502","175.6","218.48","794","60.0","42"
"06/29/12 13:51:30","128.0639","172.9","217.67","796","60.0","42"
"06/29/12 13:56:29","128.0773","173.5","218.13","789","60.0","42"
"06/29/12 14:01:29","128.0909","173.5","217.81","789","60.03","42"
"06/29/12 14:06:29","128.1043","174.8","218.53","792","60.0","42"
"06/29/12 14:11:30","128.118","163.2","216.12","755","60.03","42"
"06/29/12 14:16:29","128.1279","115.2","214.96","549","60.03","41"
"06/29/12 14:21:29","128.1365","66.1","213.6","338","60.0","39"
"06/29/12 14:26:30","128.1452","165.1","216.29","759","60.0","39"
"06/29/12 14:31:29","128.1586","148.7","215.95","691","60.0","39"
"06/29/12 14:36:31","128.1683","188.8","216.42","858","60.0","39"
"06/29/12 14:41:30","128.182","167.3","218.24","765","60.03","40"
"06/29/12 14:46:31","128.1944","160.8","217.38","734","60.0","40"
"06/29/12 14:51:30","128.2064","155.0","217.27","711","60.03","40"
"06/29/12 14:56:29","128.2183","152.1","215.06","706","60.03","40"
"06/29/12 15:01:30","128.2301","150.8","216.37","698","60.0","40"
"06/29/12 15:06:29","128.2417","149.2","215.19","692","60.03","40"
"06/29/12 15:11:29","128.2533","146.6","215.46","683","60.0","40"
"06/29/12 15:16:30","128.2646","144.8","215.15","672","60.0","39"
"06/29/12 15:21:29","128.2758","141.9","219.3","650","60.03","39"
"06/29/12 15:26:30","128.2868","139.1","216.82","645","60.0","39"
"06/29/12 15:31:30","128.2975","136.4","216.27","636","60.03","39"
"06/29/12 15:36:30","128.3081","134.5","216.49","627","60.0","39"
"06/29/12 15:41:29","128.3184","131.5","215.7","613","60.03","38"
"06/29/12 15:46:30","128.3286","129.2","215.98","605","60.0","38"
"06/29/12 15:51:29","128.3384","125.5","215.8","590","60.03","38"
"06/29/12 15:56:31","128.3481","122.8","213.37","586","60.07","38"
"06/29/12 16:01:31","128.3576","119.6","215.56","560","60.03","38"
"06/29/12 16:06:29","128.3667","116.5","215.68","555","60.03","38"
"06/29/12 16:11:30","128.3757","113.1","214.69","542","60.0","38"
"06/29/12 16:16:29","128.3843","110.4","216.77","521","60.03","38"
"06/29/12 16:21:29","128.3928","107.0","216.81","506","60.03","38"
"06/29/12 16:26:30","128.401","103.5","214.68","497","60.03","37"
"06/29/12 16:31:30","128.4089","100.3","214.91","481","60.0","37"
"06/29/12 16:36:30","128.4165","96.7","213.91","470","60.0","37"
"06/29/12 16:41:31","128.424","93.1","214.63","455","60.03","37"
"06/29/12 16:46:29","128.431","89.0","214.59","438","60.03","37"
"06/29/12 16:51:30","128.4378","85.9","214.9","422","60.03","37"
"06/29/12 16:56:30","128.4444","82.3","214.14","405","60.0","36"
"06/29/12 17:01:30","128.4506","78.7","214.78","390","60.03","36"
"06/29/12 17:06:29","128.4566","74.9","214.01","375","60.03","36"
"06/29/12 17:11:30","128.4623","71.1","214.62","357","60.03","36"
"06/29/12 17:16:29","128.4676","67.5","214.39","342","60.03","35"
"06/29/12 17:21:29","128.4727","63.6","213.83","327","60.03","35"
"06/29/12 17:26:29","128.4773","56.2","214.51","143","60.0","35"
"06/29/12 17:31:31","128.4815","58.9","214.53","371","60.03","35"
"06/29/12 17:36:30","128.4857","60.1","213.82","329","60.03","34"
"06/29/12 17:41:29","128.4896","46.6","214.55","77","60.03","34"
"06/29/12 17:46:30","128.4931","38.2","214.74","328","60.03","34"
"06/29/12 17:51:30","128.4965","45.9","214.97","175","60.03","33"
"06/29/12 17:56:29","128.4995","42.7","214.96","182","60.03","33"
"06/29/12 18:01:29","128.5023","30.7","214.1","119","60.0","33"
"06/29/12 18:06:30","128.5048","35.2","214.15","83","60.0","33"
"06/29/12 18:11:31","128.5071","18.3","213.78","286","60.0","33"
"06/29/12 18:16:30","128.509","19.2","213.52","185","60.0","32"
"06/29/12 18:21:30","128.5107","13.4","213.17","16","60.03","32"
"06/29/12 18:26:29","128.5122","17.7","212.68","48","60.03","32"
"06/29/12 18:31:31","128.5135","23.0","212.72","66","60.07","32"
"06/29/12 18:36:30","128.5145","11.8","213.08","78","60.03","32"
"06/29/12 18:41:30","128.5154","14.3","212.65","11","60.03","32"
"06/29/12 18:46:29","128.516","14.7","212.11","0","60.03","31"
"06/29/12 18:51:29","128.5166","0.0","212.34","0","60.03","31"
"06/29/12 18:56:30","128.517","0.0","212.01","0","60.0","31"
"06/29/12 19:01:30","128.5173","0.0","212.79","0","60.07","31"
"06/29/12 19:16:30","128.5181","0.0","212.62","159","60.03","30"
"06/30/12 06:26:43","429625.2483","0.0","213.9","0","60.03","20"
"06/30/12 06:31:45","429625.2486","0.0","213.96","0","60.0","20"
"06/30/12 06:36:44","429625.2492","14.8","214.41","17","60.03","20"
"06/30/12 06:41:44","429625.2499","15.4","214.59","2","60.0","21"
"06/30/12 06:46:43","429625.2508","14.9","214.23","101","60.03","21"
"06/30/12 06:51:43","429625.2519","15.8","214.62","26","60.03","22"
"06/30/12 06:56:44","429625.2532","26.6","213.93","70","60.03","22"
"06/30/12 07:01:47","429625.2548","21.9","214.73","70","60.03","23"
"06/30/12 07:06:46","429625.2567","38.2","213.95","171","60.03","23"
"06/30/12 07:11:45","429625.2588","32.8","214.31","238","60.0","23"
"06/30/12 07:16:46","429625.2613","37.8","214.05","166","60.03","24"
"06/30/12 07:21:51","429625.2641","43.0","214.36","323","60.03","24"
"06/30/12 07:26:49","429625.2671","47.5","214.2","138","60.0","25"
"06/30/12 07:31:50","429625.2705","52.0","213.93","361","60.0","25"
"06/30/12 07:41:50","429625.278","38.9","215.08","333","60.0","26"
"06/30/12 07:46:50","429625.2818","55.5","214.01","346","60.03","27"
"06/30/12 07:51:50","429625.2857","39.2","213.92","288","60.0","27"
"06/30/12 07:56:50","429625.2896","54.4","214.41","324","60.0","28"
"06/30/12 08:01:51","429625.2949","70.1","215.09","350","60.0","28"
"06/30/12 08:06:50","429625.3005","74.3","215.2","370","60.0","28"
"06/30/12 08:11:52","429625.3065","78.1","215.42","385","60.03","29"
"06/30/12 08:16:58","429625.3128","81.9","215.73","404","60.03","29"
"06/30/12 08:21:51","429625.3192","85.7","214.94","420","60.03","30"
"06/30/12 08:26:53","429625.326","89.3","214.88","436","60.03","30"
"06/30/12 08:31:53","429625.3331","93.0","214.35","452","60.0","31"
"06/30/12 08:36:52","429625.3405","96.8","215.2","470","60.03","31"
"06/30/12 08:41:52","429625.3482","100.9","216.09","484","60.0","32"
"06/30/12 08:46:51","429625.3561","104.1","215.86","498","60.0","32"
"06/30/12 08:51:51","429625.3643","107.3","214.9","512","60.03","33"
"06/30/12 08:56:51","429625.3728","110.1","215.31","528","60.0","33"
"06/30/12 09:01:51","429625.3815","113.4","215.32","537","60.0","34"
"06/30/12 09:06:51","429625.3904","116.6","215.26","550","60.0","34"
"06/30/12 09:11:53","429625.3996","119.6","215.63","567","60.0","35"
"06/30/12 09:16:52","429625.409","122.9","215.63","576","60.0","35"
"06/30/12 09:21:54","429625.4187","124.9","215.76","586","60.0","35"
"06/30/12 09:26:52","429625.4285","127.9","216.05","600","60.03","36"
"06/30/12 09:31:55","429625.4387","130.9","216.86","613","60.0","36"
"06/30/12 09:36:53","429625.4489","132.6","216.04","623","60.03","36"
"06/30/12 09:42:01","429625.4596","135.2","216.55","631","60.03","37"
"06/30/12 09:47:01","429625.4703","138.0","217.17","641","60.03","37"
"06/30/12 09:52:02","429625.4811","139.6","216.73","649","60.03","37"
"06/30/12 09:57:02","429625.4921","142.2","217.07","663","60.03","38"
"06/30/12 10:02:03","429625.5033","144.4","217.64","665","60.0","38"
"06/30/12 10:07:02","429625.5146","146.7","216.42","676","60.0","38"
"06/30/12 10:12:02","429625.5261","147.9","216.51","684","60.0","38"
"06/30/12 10:17:02","429625.5377","150.5","218.0","692","60.0","38"
"06/30/12 10:22:02","429625.5495","152.2","217.73","701","60.0","39"
"06/30/12 10:27:02","429625.5614","153.6","216.98","706","60.03","39"
"06/30/12 10:32:01","429625.5734","155.0","217.38","716","60.03","40"
"06/30/12 10:37:03","429625.5857","157.9","217.19","727","60.03","40"
"06/30/12 10:42:02","429625.598","159.5","217.52","735","60.07","40"
"06/30/12 10:47:02","429625.6105","160.6","216.94","741","60.0","41"
"06/30/12 10:52:03","429625.6232","163.4","216.81","747","60.03","41"
"06/30/12 10:57:02","429625.6359","164.4","217.76","751","60.03","41"
"06/30/12 11:02:02","429625.6488","165.9","217.96","757","60.03","41"
"06/30/12 11:07:02","429625.6617","167.4","216.26","768","60.03","41"
"06/30/12 11:12:03","429625.6749","167.9","217.17","770","60.0","42"
"06/30/12 11:17:01","429625.6879","167.8","217.44","767","60.0","42"
"06/30/12 11:22:02","429625.7011","168.7","217.62","770","60.03","43"
"06/30/12 11:27:02","429625.7143","170.9","217.91","781","60.0","43"
"06/30/12 11:32:01","429625.7276","172.1","217.17","785","60.0","43"
"06/30/12 11:37:02","429625.741","173.2","217.04","788","60.03","43"
"06/30/12 11:42:01","429625.7546","174.8","217.42","798","60.0","43"
"06/30/12 11:47:03","429625.7682","174.2","217.09","794","60.03","43"
"06/30/12 11:52:02","429625.7817","173.1","217.12","791","60.03","43"
"06/30/12 11:57:02","429625.7952","175.0","217.06","801","60.07","43"
"06/30/12 12:02:02","429625.8089","176.3","216.28","807","60.0","43"
"06/30/12 12:07:02","429625.8225","175.9","216.83","806","60.0","44"
"06/30/12 12:12:02","429625.8363","175.9","216.6","803","60.0","44"
"06/30/12 12:17:03","429625.85","177.2","216.99","805","60.0","44"
"06/30/12 12:22:02","429625.8639","178.8","217.33","818","60.03","43"
"06/30/12 12:27:02","429625.8779","179.5","217.41","814","60.03","44"
"06/30/12 12:32:03","429625.8918","179.5","217.57","812","60.0","44"
"06/30/12 12:37:02","429625.9057","180.5","217.56","825","60.03","43"
"06/30/12 12:42:03","429625.9198","179.2","217.45","814","60.03","44"
"06/30/12 12:47:01","429625.9337","181.3","217.12","830","60.03","43"
"06/30/12 12:52:01","429625.9475","183.0","217.83","833","60.0","43"
"06/30/12 12:57:02","429625.9616","180.2","218.13","816","60.03","43"
"06/30/12 13:02:02","429625.9756","174.4","217.58","798","60.03","44"
"06/30/12 13:07:02","429625.9878","182.4","217.12","829","60.03","44"
"06/30/12 13:12:02","429626.0016","175.9","218.6","800","60.0","44"
"06/30/12 13:17:01","429626.0155","177.7","217.71","805","60.0","44"
"06/30/12 13:22:02","429626.0293","175.7","217.74","800","60.07","44"
"06/30/12 13:27:02","429626.043","174.8","217.6","795","60.0","44"
"06/30/12 13:32:03","429626.0567","176.2","217.63","801","60.0","44"
"06/30/12 13:37:02","429626.0696","175.6","218.13","800","60.03","44"
"06/30/12 13:42:03","429626.0832","168.0","217.59","769","60.0","44"
"06/30/12 13:47:03","429626.0965","171.9","217.42","787","60.0","44"
"06/30/12 13:52:02","429626.1099","171.3","216.8","781","60.03","44"
"06/30/12 13:57:01","429626.123","169.2","216.7","778","60.03","44"
"06/30/12 14:02:02","429626.1362","168.4","217.4","771","60.07","44"
"06/30/12 14:07:03","429626.1493","168.4","216.84","770","60.03","44"
"06/30/12 14:12:02","429626.1623","166.9","217.07","765","60.03","43"
"06/30/12 14:17:02","429626.1736","139.1","216.09","645","60.0","43"
"06/30/12 14:22:03","429626.1861","166.1","217.37","757","60.03","43"
"06/30/12 14:27:02","429626.1988","162.8","216.61","751","60.0","42"
"06/30/12 14:32:02","429626.2114","160.8","216.65","739","60.0","42"
"06/30/12 14:37:02","429626.2238","158.1","216.65","728","60.03","42"
"06/30/12 14:42:01","429626.2361","157.2","216.43","721","60.0","42"
"06/30/12 14:47:02","429626.2483","155.6","217.26","718","60.0","42"
"06/30/12 14:52:02","429626.2604","153.1","216.1","710","60.03","42"
"06/30/12 14:57:02","429626.2722","151.3","216.89","698","60.0","41"
"06/30/12 15:02:02","429626.2839","149.1","216.71","693","60.03","41"
"06/30/12 15:07:02","429626.2955","147.2","216.45","684","60.0","41"
"06/30/12 15:12:02","429626.3068","145.0","216.67","666","60.03","41"
"06/30/12 15:17:03","429626.3181","142.7","216.59","666","60.03","40"
"06/30/12 15:22:03","429626.3292","140.7","215.77","655","60.03","40"
"06/30/12 15:27:03","429626.3399","138.3","216.26","643","60.03","40"
"06/30/12 15:32:01","429626.3506","135.3","216.05","635","60.03","40"
"06/30/12 15:37:02","429626.361","132.6","214.8","625","60.03","39"
"06/30/12 15:42:03","429626.3713","130.0","215.42","614","60.03","39"
"06/30/12 15:47:03","429626.3813","126.4","214.87","598","60.0","39"
"06/30/12 15:52:02","429626.3911","123.2","215.03","584","60.03","39"
"06/30/12 15:57:02","429626.4006","121.2","215.87","568","60.0","38"
"06/30/12 16:02:03","429626.4099","117.6","216.36","554","60.0","38"
"06/30/12 16:07:03","429626.4189","114.3","216.09","543","60.03","38"
"06/30/12 16:12:02","429626.4276","110.1","215.28","526","60.0","38"
"06/30/12 16:17:03","429626.4361","107.5","215.58","512","60.03","38"
"06/30/12 16:22:02","429626.4443","104.5","215.68","498","60.0","38"
"06/30/12 16:27:02","429626.4523","101.3","215.37","485","60.0","38"
"06/30/12 16:32:02","429626.4601","98.5","215.91","474","60.0","37"
"06/30/12 16:37:02","429626.4676","94.4","215.18","456","60.03","37"
"06/30/12 16:42:03","429626.4749","91.2","215.61","443","60.03","37"
"06/30/12 16:47:03","429626.4818","87.5","215.0","428","60.03","37"
"06/30/12 16:52:03","429626.4885","84.5","214.95","415","60.03","36"
"06/30/12 16:57:03","429626.495","81.3","215.58","401","60.03","36"
"06/30/12 17:02:02","429626.5012","77.8","215.13","386","60.0","36"
"06/30/12 17:07:01","429626.5071","80.6","215.5","395","60.0","36"
"06/30/12 17:12:02","429626.5107","23.1","214.17","311","60.0","35"
"06/30/12 17:17:02","429626.5129","35.9","214.38","168","60.03","34"
"06/30/12 17:22:02","429626.5153","34.9","213.94","123","60.0","34"
"06/30/12 17:27:02","429626.5179","34.6","214.44","78","60.03","33"
"06/30/12 17:32:02","429626.5209","45.5","214.74","158","60.03","33"
"06/30/12 17:37:03","429626.524","33.0","214.99","312","60.0","32"
"06/30/12 17:42:03","429626.5273","42.1","215.98","362","60.03","32"
"06/30/12 17:47:02","429626.5305","34.7","214.65","235","60.0","32"
"06/30/12 17:52:02","429626.5329","20.4","213.49","14","60.03","32"
"06/30/12 17:57:02","429626.5343","22.3","213.66","118","60.03","32"
"06/30/12 18:02:02","429626.5357","11.8","214.09","249","60.0","32"
"06/30/12 18:07:03","429626.5372","14.4","214.81","14","60.0","31"
"06/30/12 18:12:03","429626.5387","19.9","214.39","21","60.03","31"
"06/30/12 18:17:01","429626.5404","15.6","213.98","224","60.0","31"
"06/30/12 18:22:02","429626.5424","35.6","214.88","33","60.07","31"
"06/30/12 18:27:02","429626.5443","30.3","214.18","24","60.0","30"
"06/30/12 18:32:02","429626.5464","33.4","214.57","45","60.03","30"
"06/30/12 18:37:03","429626.5481","21.3","214.47","19","60.03","31"
"06/30/12 18:42:02","429626.5494","12.2","214.07","36","60.03","30"
"06/30/12 18:47:03","429626.5502","0.0","213.84","0","60.03","30"
"06/30/12 18:52:02","429626.5507","0.0","213.09","0","60.0","30"
"06/30/12 18:57:02","429626.5513","11.7","213.98","21","60.03","30"
"06/30/12 19:02:02","429626.552","0.0","211.29","0","60.03","29"
"06/30/12 19:07:03","429626.5529","3.7","213.56","97","60.03","29"
"06/30/12 19:12:03","429626.5536","0.0","212.91","0","60.03","29"
"06/30/12 19:17:03","429626.5542","0.0","213.91","138","60.03","29"
"06/30/12 19:22:02","429626.5547","0.0","213.92","0","60.0","29"
"06/30/12 19:27:03","429626.5552","0.0","213.14","0","60.07","29"
"06/30/12 19:32:02","429626.5556","0.2","212.56","247","60.03","29"
"07/01/12 06:17:02","429626.5563","0.0","213.85","0","60.0","18"
"07/01/12 06:27:03","429626.557","12.2","214.77","1","60.03","18"
"07/01/12 06:32:04","429626.5579","12.3","214.49","2","60.0","19"
"07/01/12 06:37:02","429626.559","12.4","214.07","5","60.0","19"
"07/01/12 06:42:02","429626.56","14.1","213.46","10","60.0","20"
"07/01/12 06:47:03","429626.5615","30.5","214.66","261","60.03","21"
"07/01/12 06:52:04","429626.5631","24.4","214.93","33","60.0","22"
"07/01/12 06:57:02","429626.5648","31.9","214.94","233","60.03","22"
"07/01/12 07:02:03","429626.5664","14.6","213.82","43","60.0","23"
"07/01/12 07:07:04","429626.568","28.9","214.23","73","60.03","23"
"07/01/12 07:12:03","429626.5703","32.9","213.88","249","60.03","24"
"07/01/12 07:17:03","429626.5727","38.9","215.04","115","60.03","25"
"07/01/12 07:22:03","429626.5756","34.8","214.88","96","60.03","26"
"07/01/12 07:27:02","429626.5782","12.6","213.7","10","60.0","26"
"07/01/12 07:32:03","429626.5804","36.6","214.45","125","60.03","27"
"07/01/12 07:37:03","429626.5828","48.5","214.94","330","60.0","27"
"07/01/12 07:42:02","429626.5865","54.6","215.03","302","60.0","28"
"07/01/12 07:47:03","429626.5904","41.7","215.28","267","60.0","29"
"07/01/12 07:52:03","429626.5943","36.6","214.68","205","60.0","30"
"07/01/12 07:57:04","429626.5982","43.6","214.68","269","60.0","30"
"07/01/12 08:02:04","429626.6029","32.6","213.29","97","60.03","31"
"07/01/12 08:07:02","429626.6073","70.5","214.64","355","60.03","32"
"07/01/12 08:12:03","429626.613","74.2","215.27","368","60.0","32"
"07/01/12 08:17:04","429626.6189","77.7","215.58","383","60.0","33"
"07/01/12 08:22:03","429626.625","81.5","214.85","402","60.03","33"
"07/01/12 08:27:02","429626.6315","85.4","214.65","417","60.0","34"
"07/01/12 08:32:02","429626.6382","88.5","214.79","431","60.03","35"
"07/01/12 08:37:04","429626.6453","91.8","214.47","449","60.03","35"
"07/01/12 08:42:03","429626.6525","95.5","214.2","467","60.03","36"
"07/01/12 08:47:03","429626.6601","99.5","215.77","480","60.03","36"
"07/01/12 08:52:03","429626.668","102.7","215.37","495","60.0","37"
"07/01/12 08:57:03","429626.6761","105.4","215.53","508","60.03","37"
"07/01/12 09:02:03","429626.6845","109.5","215.6","522","60.0","37"
"07/01/12 09:07:03","429626.6931","112.1","215.22","540","60.03","38"
"07/01/12 09:12:04","429626.7021","115.9","215.72","547","60.0","38"
"07/01/12 09:17:04","429626.7112","118.3","215.46","559","60.03","38"
"07/01/12 09:22:02","429626.7204","120.7","215.42","568","60.03","38"
"07/01/12 09:27:04","429626.7301","124.1","215.59","586","60.0","38"
"07/01/12 09:32:02","429626.7398","126.6","216.08","594","60.0","38"
"07/01/12 09:37:03","429626.7497","128.9","216.04","607","60.0","39"
"07/01/12 09:42:04","429626.7599","131.2","215.65","616","60.03","39"
"07/01/12 09:47:03","429626.7701","133.7","216.38","624","60.03","40"
"07/01/12 09:52:02","429626.7807","135.9","216.58","634","60.03","40"
"07/01/12 09:57:03","429626.7913","137.5","216.07","647","60.03","40"
"07/01/12 10:02:03","429626.8022","140.3","216.31","658","60.03","40"
"07/01/12 10:07:02","429626.8134","144.8","217.22","670","60.03","41"
"07/01/12 10:12:04","429626.8247","146.5","217.22","678","60.0","41"
"07/01/12 10:17:02","429626.836","147.2","217.46","681","60.03","41"
"07/01/12 10:22:03","429626.8476","149.7","216.47","687","60.03","42"
"07/01/12 10:27:03","429626.8593","150.8","216.59","695","60.03","42"
"07/01/12 10:32:04","429626.8711","152.3","217.42","701","60.0","42"
"07/01/12 10:37:03","429626.8831","154.1","216.89","709","60.03","43"
"07/01/12 10:42:04","429626.8952","156.2","217.02","718","60.0","43"
"07/01/12 10:47:04","429626.9074","158.2","215.91","734","60.03","43"
"07/01/12 10:52:03","429626.9197","159.2","216.44","740","60.07","43"
"07/01/12 10:57:04","429626.9322","159.7","216.78","739","60.0","43"
"07/01/12 11:02:04","429626.9447","161.7","216.36","741","60.0","43"
"07/01/12 11:07:04","429626.9574","163.6","216.28","757","60.0","43"
"07/01/12 11:12:03","429626.9702","164.9","216.22","758","60.0","43"
"07/01/12 11:17:04","429626.9831","165.9","216.33","763","60.03","43"
"07/01/12 11:22:03","429626.9959","166.5","217.38","761","60.0","43"
"07/01/12 11:27:02","429627.0089","167.8","216.24","769","60.0","44"
"07/01/12 11:32:04","429627.022","168.5","216.99","772","60.0","44"
"07/01/12 11:37:04","429627.0352","168.3","216.91","774","60.03","44"
"07/01/12 11:42:03","429627.0483","170.4","216.61","778","60.0","44"
"07/01/12 11:47:03","429627.0616","170.6","216.35","781","60.03","44"
"07/01/12 11:52:03","429627.0748","169.8","216.36","777","60.03","44"
"07/01/12 11:57:03","429627.0881","169.4","215.93","784","60.07","45"
"07/01/12 12:02:04","429627.1014","171.5","217.04","784","60.0","45"
"07/01/12 12:07:03","429627.1148","171.6","216.92","784","60.0","46"
"07/01/12 12:12:03","429627.1281","172.9","217.05","790","60.03","46"
"07/01/12 12:17:03","429627.1416","171.6","216.17","789","60.03","46"
"07/01/12 12:22:04","429627.1551","172.8","216.41","795","60.03","47"
"07/01/12 12:27:04","429627.1686","172.3","216.53","787","60.0","47"
"07/01/12 12:32:04","429627.182","171.6","217.7","786","60.0","47"
"07/01/12 12:37:02","429627.1953","171.3","217.3","785","60.03","47"
"07/01/12 12:42:03","429627.2087","171.1","217.1","782","60.03","48"
"07/01/12 12:47:04","429627.222","171.4","216.48","782","60.0","48"
"07/01/12 12:52:04","429627.2353","171.0","216.91","783","60.0","49"
"07/01/12 12:57:04","429627.2486","169.8","216.18","774","60.03","49"
"07/01/12 13:02:03","429627.2616","168.6","216.39","774","60.03","49"
"07/01/12 13:07:03","429627.2748","168.5","216.92","773","60.03","50"
"07/01/12 13:12:03","429627.2878","169.0","217.37","780","60.03","50"
"07/01/12 13:17:03","429627.3009","166.9","215.89","768","60.03","50"
"07/01/12 13:22:04","429627.314","167.0","216.23","769","60.0","50"
"07/01/12 13:27:04","429627.3271","168.1","215.71","776","60.03","50"
"07/01/12 13:32:03","429627.3401","166.2","216.49","764","60.0","50"
"07/01/12 13:37:02","429627.353","165.5","216.06","760","60.03","50"
"07/01/12 13:42:02","429627.3658","164.9","215.99","761","60.0","50"
"07/01/12 13:47:03","429627.3786","162.2","215.6","750","60.07","50"
"07/01/12 13:52:04","429627.3912","161.4","215.39","750","60.03","50"
"07/01/12 13:57:03","429627.4038","161.0","216.34","742","60.03","50"
"07/01/12 14:02:03","429627.4162","160.4","216.42","744","60.07","50"
"07/01/12 14:07:03","429627.4287","158.3","216.01","731","60.03","50"
"07/01/12 14:12:03","429627.441","157.3","216.12","724","60.0","50"
"07/01/12 14:17:02","429627.4531","155.7","216.57","717","60.0","50"
"07/01/12 14:22:03","429627.4651","154.4","216.15","714","60.0","50"
"07/01/12 14:27:03","429627.4771","152.7","215.52","710","60.0","50"
"07/01/12 14:32:03","429627.4889","151.8","215.55","704","60.03","50"
"07/01/12 14:37:04","429627.5008","150.4","215.74","699","60.0","50"
"07/01/12 14:42:03","429627.5124","148.6","215.49","689","60.03","50"
"07/01/12 14:47:03","429627.5239","145.2","215.35","677","60.0","50"
"07/01/12 14:52:03","429627.5352","145.0","215.38","678","60.03","50"
"07/01/12 14:57:02","429627.5464","143.1","215.54","669","60.0","50"
"07/01/12 15:02:03","429627.5574","139.7","214.82","655","60.0","50"
"07/01/12 15:07:02","429627.5683","138.9","215.39","646","60.0","50"
"07/01/12 15:12:03","429627.5791","137.5","215.32","645","60.03","49"
"07/01/12 15:17:03","429627.5897","134.8","216.36","627","60.03","49"
"07/01/12 15:22:03","429627.6","132.7","214.94","621","60.0","49"
"07/01/12 15:27:03","429627.6103","130.0","215.81","612","60.0","49"
"07/01/12 15:32:03","429627.6203","128.3","216.1","598","60.03","49"
"07/01/12 15:37:04","429627.6302","124.9","215.87","592","60.03","49"
"07/01/12 15:42:02","429627.6398","123.4","216.17","578","60.03","48"
"07/01/12 15:47:04","429627.6494","120.8","216.34","566","60.03","48"
"07/01/12 15:52:04","429627.6586","118.3","215.46","558","60.03","47"
"07/01/12 16:02:04","429627.6765","112.4","216.42","536","60.03","47"
"07/01/12 16:07:04","429627.6852","109.6","216.4","520","60.0","46"
"07/01/12 16:12:04","429627.6936","106.1","215.23","510","60.03","46"
"07/01/12 16:17:03","429627.7017","103.7","215.54","498","60.0","45"
"07/01/12 16:22:03","429627.7096","101.5","215.35","486","60.0","44"
"07/01/12 16:27:03","429627.7174","98.6","214.64","477","60.0","43"
"07/01/12 16:32:03","429627.7249","95.8","214.86","465","60.03","43"
"07/01/12 16:37:03","429627.7323","92.0","214.57","450","60.03","42"
"07/01/12 16:42:03","429627.7393","89.3","215.7","434","60.03","41"
"07/01/12 16:47:04","429627.7461","85.9","214.95","419","60.03","41"
"07/01/12 16:52:02","429627.7526","82.4","214.67","407","60.03","40"
"07/01/12 16:57:02","429627.7589","79.2","215.32","388","60.03","39"
"07/01/12 17:02:02","429627.7649","75.6","214.91","378","60.0","39"
"07/01/12 17:07:04","429627.7707","72.0","214.66","360","60.03","38"
"07/01/12 17:12:04","429627.7761","67.9","214.26","344","60.03","38"
"07/01/12 17:17:04","429627.7812","64.7","215.11","326","60.03","38"
"07/01/12 17:22:03","429627.786","60.6","214.15","313","60.0","38"
"07/01/12 17:27:04","429627.79","48.3","214.47","101","60.03","38"
"07/01/12 17:32:04","429627.794","42.5","213.48","326","60.03","38"
"07/01/12 17:37:04","429627.7979","36.9","214.68","82","60.0","38"
"07/01/12 17:42:03","429627.8015","52.9","213.89","177","60.03","38"
"07/01/12 17:47:03","429627.8049","37.2","213.71","235","60.03","37"
"07/01/12 17:52:03","429627.8081","44.3","214.31","121","60.07","37"
"07/01/12 17:57:03","429627.811","39.1","213.2","116","60.03","36"
"07/01/12 18:02:03","429627.8135","28.2","213.49","172","60.0","35"
"07/01/12 18:07:04","429627.8158","25.7","213.66","23","60.03","34"
"07/01/12 18:12:04","429627.8179","33.2","213.07","171","60.03","34"
