"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"07/01/12 18:17:03","429627.8197","21.4","213.83","62","60.03","33"
"07/01/12 18:22:03","429627.8212","20.1","213.37","193","60.03","33"
"07/01/12 18:27:03","429627.8226","20.9","213.74","113","60.03","32"
"07/01/12 18:32:03","429627.8237","13.9","213.61","0","60.07","32"
"07/01/12 18:37:03","429627.8247","12.4","213.82","4","60.0","32"
"07/01/12 18:42:03","429627.8255","13.9","214.24","17","60.03","31"
"07/01/12 18:47:03","429627.8262","8.1","213.56","0","60.0","31"
"07/01/12 18:52:03","429627.8266","0.0","213.15","0","60.03","30"
"07/01/12 18:57:04","429627.8271","5.8","212.73","248","60.0","30"
"07/01/12 19:02:04","429627.8274","0.0","213.28","0","60.03","30"
"07/01/12 19:17:03","429627.8281","11.1","214.69","1","60.03","29"
"07/01/12 19:22:03","429627.8284","14.2","213.05","0","60.0","28"
"07/01/12 19:27:05","429627.8286","0.0","213.29","0","60.03","28"
"07/01/12 19:37:02","429627.8288","0.0","212.5","0","60.03","26"
"07/02/12 05:57:04","429627.8288","0.0","212.52","0","60.03","19"
"07/02/12 06:02:03","429627.8291","0.0","212.22","0","60.0","20"
"07/02/12 06:07:06","429627.8294","11.4","213.69","7","60.03","21"
"07/02/12 06:42:06","429627.83","0.0","213.65","0","60.0","22"
"07/02/12 06:47:03","429627.8303","13.3","211.51","221","60.03","22"
"07/02/12 06:52:04","429627.8308","12.7","212.88","18","60.0","22"
"07/02/12 06:57:03","429627.8313","0.0","212.98","0","60.0","22"
"07/02/12 07:02:03","429627.8319","13.7","213.24","85","60.0","22"
"07/02/12 07:07:04","429627.8325","6.1","213.48","186","60.03","22"
"07/02/12 07:12:03","429627.8338","27.2","212.95","123","60.0","23"
"07/02/12 07:17:04","429627.8361","41.1","213.14","313","60.03","23"
"07/02/12 07:22:04","429627.839","33.4","213.0","89","60.0","24"
"07/02/12 07:27:03","429627.842","45.8","213.88","212","60.0","24"
"07/02/12 07:32:04","429627.8452","48.3","213.14","256","60.03","25"
"07/02/12 07:37:04","429627.8486","39.7","213.8","109","60.0","25"
"07/02/12 07:42:03","429627.8524","52.7","213.53","352","60.03","26"
"07/02/12 07:47:03","429627.8562","52.9","213.67","346","60.03","27"
"07/02/12 07:52:03","429627.8602","46.6","213.74","106","60.0","27"
"07/02/12 07:57:03","429627.864","40.3","214.07","384","60.03","28"
"07/02/12 08:02:03","429627.8679","48.0","214.45","298","60.0","28"
"07/02/12 08:07:04","429627.8727","69.6","213.85","350","60.0","29"
"07/02/12 08:12:04","429627.8782","73.3","212.98","369","60.03","29"
"07/02/12 08:17:04","429627.8837","67.4","213.19","343","60.0","30"
"07/02/12 08:22:04","429627.8895","76.0","213.62","382","60.03","30"
"07/02/12 08:27:04","429627.895","63.9","214.27","326","60.0","31"
"07/02/12 08:32:03","429627.9006","84.8","213.96","414","60.03","31"
"07/02/12 08:37:05","429627.9074","90.2","214.41","439","60.0","32"
"07/02/12 08:42:03","429627.9146","93.8","214.26","458","60.03","32"
"07/02/12 08:47:04","429627.922","98.0","214.64","476","60.03","32"
"07/02/12 08:52:04","429627.9296","87.9","214.48","430","60.03","33"
"07/02/12 08:57:05","429627.9365","94.0","213.76","461","60.03","33"
"07/02/12 09:02:04","429627.9445","106.9","215.39","511","60.03","34"
"07/02/12 09:07:03","429627.9531","112.7","214.44","539","60.0","34"
"07/02/12 09:12:03","429627.9619","116.4","214.89","550","60.03","35"
"07/02/12 09:17:04","429627.9711","121.4","214.82","575","60.03","35"
"07/02/12 09:22:04","429627.9806","120.6","215.91","565","60.0","36"
"07/02/12 09:27:03","429627.9899","119.5","214.85","569","60.0","36"
"07/02/12 09:32:03","429627.999","110.0","214.21","527","60.03","36"
"07/02/12 09:37:03","429628.0076","104.7","213.29","503","60.03","36"
"07/02/12 09:42:04","429628.0147","89.6","214.54","439","60.0","36"
"07/02/12 09:47:03","429628.0219","89.3","213.86","436","60.03","36"
"07/02/12 09:52:03","429628.0314","135.2","214.83","637","60.03","36"
"07/02/12 09:57:03","429628.0407","132.4","214.32","622","60.0","37"
"07/02/12 10:02:04","429628.0498","108.2","215.21","514","60.0","37"
"07/02/12 10:07:05","429628.0595","131.9","214.49","621","60.03","37"
"07/02/12 10:12:03","429628.0701","140.9","214.55","658","60.0","38"
"07/02/12 10:17:04","429628.0812","144.5","216.08","674","60.03","38"
"07/02/12 10:22:05","429628.0926","147.2","216.8","686","60.03","39"
"07/02/12 10:27:03","429628.1041","148.8","216.29","688","60.03","40"
"07/02/12 10:32:03","429628.1157","149.9","215.82","698","60.07","40"
"07/02/12 10:37:03","429628.1274","151.5","215.85","701","60.0","41"
"07/02/12 10:42:03","429628.1393","152.3","215.59","706","60.03","41"
"07/02/12 10:47:03","429628.1511","149.7","215.13","698","60.03","42"
"07/02/12 10:52:03","429628.163","154.0","215.1","709","59.96","42"
"07/02/12 10:57:03","429628.1749","155.1","215.8","718","60.03","42"
"07/02/12 11:02:04","429628.187","155.4","215.7","723","60.03","43"
"07/02/12 11:07:04","429628.1991","157.8","215.99","727","60.03","43"
"07/02/12 11:12:05","429628.2115","158.4","215.77","733","60.03","43"
"07/02/12 11:17:03","429628.2239","160.0","216.18","734","60.0","43"
"07/02/12 11:22:04","429628.2365","160.7","215.61","738","60.03","43"
"07/02/12 11:27:03","429628.249","162.5","216.15","745","60.03","43"
"07/02/12 11:32:03","429628.2616","163.6","215.09","755","60.03","44"
"07/02/12 11:37:03","429628.2744","163.4","215.83","759","60.03","44"
"07/02/12 11:42:04","429628.2873","164.0","215.32","754","60.03","44"
"07/02/12 11:47:05","429628.3","164.8","215.71","761","60.03","45"
"07/02/12 11:52:03","429628.313","166.6","217.22","764","60.03","45"
"07/02/12 11:57:04","429628.326","167.6","215.87","771","60.03","45"
"07/02/12 12:02:03","429628.3391","167.8","215.75","775","60.03","45"
"07/02/12 12:07:04","429628.3522","169.5","216.77","774","60.03","46"
"07/02/12 12:12:04","429628.3655","170.9","215.25","790","60.03","46"
"07/02/12 12:17:03","429628.3788","171.4","216.76","783","60.03","46"
"07/02/12 12:22:05","429628.3922","171.4","216.6","783","60.03","46"
"07/02/12 12:27:03","429628.4055","171.0","216.32","787","60.0","46"
"07/02/12 12:32:04","429628.4189","171.5","216.29","784","60.0","46"
"07/02/12 12:37:04","429628.4322","171.8","215.84","789","60.0","46"
"07/02/12 12:42:04","429628.4456","171.4","215.73","788","60.0","46"
"07/02/12 12:47:04","429628.4587","170.6","215.63","785","60.0","46"
"07/02/12 12:52:05","429628.4719","168.4","215.74","775","60.03","46"
"07/02/12 12:57:04","429628.4851","169.8","215.9","785","60.03","46"
"07/02/12 13:02:04","429628.4983","168.1","215.22","775","60.0","46"
"07/02/12 13:07:04","429628.5114","169.0","216.5","778","60.03","46"
"07/02/12 13:12:03","429628.5245","169.1","215.4","780","60.0","45"
"07/02/12 13:17:03","429628.5377","168.4","216.28","771","60.0","45"
"07/02/12 13:22:04","429628.5508","167.5","214.84","771","60.03","45"
"07/02/12 13:27:03","429628.5637","167.8","214.81","773","60.0","44"
"07/02/12 13:32:04","429628.5768","166.1","214.41","771","60.03","44"
"07/02/12 13:37:03","429628.5896","165.2","215.18","765","60.0","44"
"07/02/12 13:42:03","429628.6025","163.9","215.37","759","60.03","44"
"07/02/12 13:47:04","429628.6152","164.4","215.94","761","60.03","44"
"07/02/12 13:52:04","429628.628","162.8","215.85","753","60.03","44"
"07/02/12 13:57:03","429628.6406","160.8","215.92","746","60.03","44"
"07/02/12 14:02:04","429628.6532","163.9","215.45","756","60.07","44"
"07/02/12 14:07:04","429628.6642","167.1","215.65","770","60.0","43"
"07/02/12 14:12:04","429628.6771","163.7","215.39","751","60.0","43"
"07/02/12 14:17:03","429628.689","161.4","215.79","745","60.0","43"
"07/02/12 14:22:03","429628.7013","152.9","216.11","707","60.03","43"
"07/02/12 14:27:04","429628.7131","151.1","215.72","701","60.0","42"
"07/02/12 14:32:03","429628.7247","148.5","216.07","685","60.0","42"
"07/02/12 14:37:03","429628.736","148.6","216.66","688","60.03","42"
"07/02/12 14:42:04","429628.7476","146.0","215.39","682","60.03","42"
"07/02/12 14:47:03","429628.7589","145.7","216.13","675","60.0","41"
"07/02/12 14:52:04","429628.7702","143.3","215.0","667","60.03","41"
"07/02/12 14:57:04","429628.7813","142.5","214.77","668","60.03","41"
"07/02/12 15:02:03","429628.7923","140.1","214.49","658","60.03","41"
"07/02/12 15:07:04","429628.8031","138.0","214.68","644","60.0","41"
"07/02/12 15:12:04","429628.8137","136.6","215.52","636","60.0","41"
"07/02/12 15:17:04","429628.824","131.9","214.8","619","60.0","40"
"07/02/12 15:22:04","429628.8341","115.3","214.43","544","60.03","40"
"07/02/12 15:27:04","429628.8436","118.5","214.89","563","60.03","40"
"07/02/12 15:32:05","429628.8529","119.1","214.31","568","60.03","39"
"07/02/12 15:37:03","429628.8617","113.6","214.46","541","60.0","39"
"07/02/12 15:42:04","429628.8711","120.3","213.63","575","60.0","39"
"07/02/12 15:47:05","429628.8803","109.6","213.98","526","60.0","39"
"07/02/12 15:52:04","429628.8887","110.0","213.93","526","60.03","39"
"07/02/12 15:57:03","429628.8963","92.0","213.47","451","60.0","38"
"07/02/12 16:02:03","429628.9018","100.8","214.56","484","60.0","38"
"07/02/12 16:07:04","429628.9102","112.1","215.01","537","60.0","38"
"07/02/12 16:12:03","429628.9189","111.6","214.98","532","60.03","38"
"07/02/12 16:17:04","429628.9275","108.7","215.25","524","60.03","38"
"07/02/12 16:22:03","429628.9356","103.3","214.04","496","60.03","38"
"07/02/12 16:27:04","429628.9436","99.3","214.23","482","60.03","39"
"07/02/12 16:32:04","429628.9511","95.9","214.45","467","60.03","38"
"07/02/12 16:37:04","429628.9584","91.5","214.26","445","60.03","38"
"07/02/12 16:42:04","429628.9634","34.1","212.58","65","60.03","37"
"07/02/12 16:47:04","429628.9681","91.2","214.97","446","60.0","37"
"07/02/12 16:52:03","429628.9736","77.4","214.81","387","60.03","36"
"07/02/12 16:57:03","429628.9785","80.8","214.89","398","60.03","36"
"07/02/12 17:02:04","429628.9839","65.4","215.14","328","60.03","36"
"07/02/12 17:07:04","429628.9893","70.6","213.84","359","60.03","36"
"07/02/12 17:12:03","429628.9939","57.0","213.14","182","60.03","36"
"07/02/12 17:17:03","429628.9979","53.3","213.22","105","60.0","36"
"07/02/12 17:22:04","429629.0018","62.0","213.35","275","60.0","35"
"07/02/12 17:27:04","429629.006","53.3","213.1","137","60.0","35"
"07/02/12 17:32:04","429629.0099","46.8","212.76","261","60.03","35"
"07/02/12 17:37:03","429629.0133","35.2","212.56","201","60.03","35"
"07/02/12 17:42:04","429629.0164","34.5","213.69","350","60.0","35"
"07/02/12 17:47:03","429629.0194","31.9","213.59","95","60.03","35"
"07/02/12 17:52:03","429629.0218","29.8","212.82","178","60.0","34"
"07/02/12 17:57:05","429629.0241","38.1","213.35","81","60.03","34"
"07/02/12 18:02:04","429629.0262","24.9","213.75","192","60.03","34"
"07/02/12 18:07:03","429629.028","29.6","213.7","276","60.03","34"
"07/02/12 18:12:03","429629.0297","16.4","212.79","250","59.96","33"
"07/02/12 18:17:04","429629.0313","21.7","213.37","111","60.0","33"
"07/02/12 18:22:04","429629.0329","23.3","213.68","217","60.03","32"
"07/02/12 18:27:05","429629.0346","16.4","213.36","18","60.0","32"
"07/02/12 18:32:03","429629.0363","29.6","213.34","201","60.03","32"
"07/02/12 18:37:03","429629.0378","13.5","213.28","118","60.03","32"
"07/02/12 18:42:03","429629.0392","13.5","213.88","9","60.03","32"
"07/02/12 18:47:04","429629.0404","21.3","212.87","246","60.03","32"
"07/02/12 18:52:04","429629.0416","15.5","213.52","2","60.03","32"
"07/02/12 18:57:04","429629.0428","14.8","212.73","8","60.03","32"
"07/02/12 19:02:04","429629.0438","6.8","213.95","192","60.03","32"
"07/02/12 19:12:04","429629.0454","15.6","213.18","8","60.03","32"
"07/02/12 19:17:04","429629.0459","13.3","213.55","7","60.03","31"
"07/02/12 19:22:04","429629.0465","13.4","213.41","5","60.03","31"
"07/02/12 19:27:04","429629.0469","6.6","212.77","238","60.0","31"
"07/02/12 19:32:04","429629.0472","0.0","213.58","0","60.0","31"
"07/02/12 19:37:03","429629.0476","0.0","213.5","0","60.0","31"
"07/03/12 06:52:07","429629.0479","10.5","215.42","0","60.0","22"
"07/03/12 06:57:06","429629.0483","10.9","213.78","4","60.0","23"
"07/03/12 07:02:05","429629.0491","4.4","214.74","218","60.03","23"
"07/03/12 07:07:05","429629.0501","11.7","213.47","3","60.0","23"
"07/03/12 07:12:04","429629.0514","10.4","214.0","210","60.03","23"
"07/03/12 07:17:03","429629.053","25.2","213.93","31","60.0","24"
"07/03/12 07:22:05","429629.0551","30.7","212.68","197","60.0","24"
"07/03/12 07:27:05","429629.0571","33.6","212.92","49","60.03","24"
"07/03/12 07:32:05","429629.0587","25.8","212.6","226","59.96","25"
"07/03/12 07:37:03","429629.0599","13.3","213.24","5","60.0","25"
"07/03/12 07:42:04","429629.0612","14.4","213.16","2","60.0","25"
"07/03/12 07:47:05","429629.0622","14.4","213.66","43","60.0","25"
"07/03/12 07:52:05","429629.0631","16.1","213.85","60","60.07","25"
"07/03/12 07:57:04","429629.0659","41.1","213.43","379","60.0","25"
"07/03/12 08:02:04","429629.0698","46.8","213.72","164","60.0","26"
"07/03/12 08:07:04","429629.0751","71.4","213.89","358","60.0","26"
"07/03/12 08:12:03","429629.0808","72.5","212.81","364","60.0","27"
"07/03/12 08:17:05","429629.085","31.2","212.69","246","60.0","27"
"07/03/12 08:22:03","429629.0878","33.5","213.31","243","60.03","27"
"07/03/12 08:27:04","429629.0934","100.1","214.26","484","60.03","28"
"07/03/12 08:32:04","429629.1011","102.8","213.8","497","60.0","28"
"07/03/12 08:37:05","429629.1078","47.3","212.92","105","60.0","29"
"07/03/12 08:42:03","429629.1116","69.4","214.38","347","60.0","29"
"07/03/12 08:47:04","429629.1186","104.9","215.73","501","60.03","29"
"07/03/12 08:52:05","429629.1252","31.5","213.28","115","60.0","29"
"07/03/12 08:57:03","429629.1312","87.1","214.58","428","60.03","30"
"07/03/12 09:02:05","429629.1395","107.1","215.22","514","60.03","30"
"07/03/12 09:07:05","429629.148","111.7","214.63","531","60.03","31"
"07/03/12 09:12:04","429629.1567","113.6","214.9","544","60.0","31"
"07/03/12 09:17:05","429629.1656","116.8","215.16","550","60.03","32"
"07/03/12 09:27:05","429629.1845","126.6","215.1","596","60.0","33"
"07/03/12 09:32:04","429629.1947","134.4","215.59","629","60.0","33"
"07/03/12 09:37:05","429629.2048","128.9","214.52","608","60.0","34"
"07/03/12 09:42:05","429629.215","132.6","215.05","626","60.03","34"
"07/03/12 09:47:04","429629.2254","134.5","214.89","629","60.03","35"
"07/03/12 09:52:05","429629.2361","137.8","214.6","646","60.03","35"
"07/03/12 09:57:03","429629.2472","151.0","216.75","699","60.0","36"
"07/03/12 10:02:04","429629.2575","140.2","216.23","651","60.03","36"
"07/03/12 10:07:04","429629.2685","142.3","217.08","657","60.03","36"
"07/03/12 10:12:03","429629.2797","145.4","217.23","672","60.0","37"
"07/03/12 10:17:04","429629.291","146.2","216.05","680","60.0","37"
"07/03/12 10:22:05","429629.3026","149.5","217.73","690","60.03","38"
"07/03/12 10:27:03","429629.3143","151.2","217.85","695","60.03","38"
"07/03/12 10:32:05","429629.3262","153.4","217.12","707","60.0","38"
"07/03/12 10:37:03","429629.3381","155.6","216.96","718","60.0","38"
"07/03/12 10:42:04","429629.3504","157.5","217.05","721","60.03","38"
"07/03/12 10:47:04","429629.3627","158.6","217.77","724","60.0","38"
"07/03/12 10:52:05","429629.3751","160.3","216.98","737","60.03","39"
"07/03/12 10:57:03","429629.3875","162.1","217.19","745","60.0","39"
"07/03/12 11:02:03","429629.4003","164.8","217.01","756","60.0","39"
"07/03/12 11:07:04","429629.4132","165.6","217.0","760","60.03","39"
"07/03/12 11:12:05","429629.4262","168.0","217.02","766","60.0","39"
"07/03/12 11:17:03","429629.4393","168.7","217.05","772","60.0","39"
"07/03/12 11:22:05","429629.4526","171.2","217.02","782","60.0","39"
"07/03/12 11:27:03","429629.4658","170.6","216.63","780","60.0","39"
"07/03/12 11:32:05","429629.4793","173.4","217.08","797","60.0","39"
"07/03/12 11:37:04","429629.4927","172.1","216.38","793","60.0","39"
"07/03/12 11:42:03","429629.5062","174.0","216.67","792","60.0","40"
"07/03/12 11:47:04","429629.5197","173.2","216.63","795","60.03","40"
"07/03/12 11:52:03","429629.5332","174.4","216.32","798","60.03","41"
"07/03/12 11:57:05","429629.5469","174.4","216.02","799","60.03","41"
"07/03/12 12:02:05","429629.5606","175.7","216.0","801","60.03","41"
"07/03/12 12:07:04","429629.5742","174.3","216.29","799","60.03","42"
"07/03/12 12:12:04","429629.5879","175.0","216.45","805","60.03","42"
"07/03/12 12:17:04","429629.6016","175.4","216.29","804","60.03","43"
"07/03/12 12:22:04","429629.6153","177.6","216.31","811","60.03","43"
"07/03/12 12:27:05","429629.6291","176.7","215.81","811","60.0","43"
"07/03/12 12:32:03","429629.6427","175.1","215.59","806","60.03","43"
"07/03/12 12:37:05","429629.6564","174.8","215.64","802","60.03","43"
"07/03/12 12:42:04","429629.6701","175.6","217.0","799","60.0","44"
"07/03/12 12:47:04","429629.6837","176.3","217.06","804","60.0","44"
"07/03/12 12:52:04","429629.6974","175.4","215.98","801","60.03","44"
"07/03/12 12:57:04","429629.7111","174.4","216.44","801","60.03","44"
"07/03/12 13:02:05","429629.7247","172.6","215.07","798","60.03","45"
"07/03/12 13:07:05","429629.7381","173.4","216.15","797","60.0","45"
"07/03/12 13:12:04","429629.7516","173.9","216.73","797","60.03","45"
"07/03/12 13:17:05","429629.7652","175.0","216.87","799","60.0","45"
"07/03/12 13:22:05","429629.7788","172.8","215.88","793","60.0","45"
"07/03/12 13:27:03","429629.7921","171.2","216.74","782","60.03","45"
"07/03/12 13:32:05","429629.8054","170.8","216.65","782","60.03","45"
"07/03/12 13:37:04","429629.8186","169.7","215.45","784","60.03","45"
"07/03/12 13:42:03","429629.8319","170.1","216.0","782","60.03","44"
"07/03/12 13:47:04","429629.8451","168.6","216.04","774","60.0","44"
"07/03/12 13:52:05","429629.8583","168.0","216.03","770","60.03","44"
"07/03/12 13:57:04","429629.8712","165.0","216.66","758","60.03","44"
"07/03/12 14:02:04","429629.8841","164.1","215.79","756","60.03","44"
"07/03/12 14:07:04","429629.8968","163.2","216.27","753","60.0","43"
"07/03/12 14:12:05","429629.9096","162.4","216.03","749","60.03","43"
"07/03/12 14:17:05","429629.9221","160.7","216.76","739","60.0","43"
"07/03/12 14:22:05","429629.9345","158.5","216.34","732","60.0","43"
"07/03/12 14:27:04","429629.9468","158.2","217.0","727","60.03","43"
"07/03/12 14:32:05","429629.959","155.7","215.75","723","60.03","43"
"07/03/12 14:37:05","429629.971","153.5","215.02","713","60.03","43"
"07/03/12 14:42:05","429629.983","152.1","215.73","705","60.03","43"
"07/03/12 14:47:05","429629.9948","150.3","215.85","697","60.0","43"
"07/03/12 14:52:04","429630.0064","148.3","215.76","686","60.0","43"
"07/03/12 14:57:05","429630.0178","145.9","215.98","678","60.03","43"
"07/03/12 15:02:03","429630.029","143.7","215.52","670","60.0","43"
"07/03/12 15:07:04","429630.0401","141.5","215.7","656","60.0","43"
"07/03/12 15:12:04","429630.0511","139.7","215.44","654","60.03","43"
"07/03/12 15:17:03","429630.0619","137.5","214.93","642","60.0","43"
"07/03/12 15:22:04","429630.0726","135.1","214.13","633","60.03","42"
"07/03/12 15:27:04","429630.083","132.2","214.34","621","60.0","42"
"07/03/12 15:32:04","429630.0933","129.7","214.26","611","60.03","42"
"07/03/12 15:37:05","429630.1033","128.2","215.03","604","60.03","42"
"07/03/12 15:42:04","429630.1131","124.8","214.69","589","60.0","42"
"07/03/12 15:47:04","429630.1227","121.8","214.27","580","60.0","42"
"07/03/12 15:52:04","429630.1321","118.8","215.43","558","60.0","42"
"07/03/12 15:57:05","429630.1412","116.5","214.81","553","60.03","42"
"07/03/12 16:02:05","429630.1502","113.1","214.1","544","60.03","42"
"07/03/12 16:07:03","429630.1588","110.3","213.46","531","60.03","42"
"07/03/12 16:12:04","429630.1674","107.8","213.83","519","60.03","41"
"07/03/12 16:17:03","429630.1756","104.8","213.81","505","60.0","41"
"07/03/12 16:22:05","429630.1837","102.1","214.78","488","60.03","41"
"07/03/12 16:27:04","429630.1914","98.0","215.17","475","60.03","41"
"07/03/12 16:32:03","429630.199","94.9","213.74","466","60.03","41"
"07/03/12 16:37:04","429630.2063","92.1","213.59","454","60.03","41"
"07/03/12 16:42:05","429630.2133","88.6","213.73","432","60.03","40"
"07/03/12 16:47:03","429630.22","85.2","214.09","421","60.03","40"
"07/03/12 16:52:04","429630.2265","81.8","214.13","402","60.03","40"
"07/03/12 16:57:04","429630.2327","78.1","213.97","387","60.03","40"
"07/03/12 17:02:04","429630.2386","74.0","214.12","372","60.03","39"
"07/03/12 17:07:04","429630.2442","70.4","214.45","353","60.03","39"
"07/03/12 17:12:04","429630.2496","67.0","214.49","338","60.0","39"
"07/03/12 17:17:04","429630.2546","63.3","214.34","323","60.03","39"
"07/03/12 17:22:04","429630.2591","57.8","213.85","190","60.0","39"
"07/03/12 17:27:04","429630.263","58.2","213.59","107","60.03","39"
"07/03/12 17:32:05","429630.2672","54.0","214.02","341","60.03","38"
"07/03/12 17:37:03","429630.2711","39.1","213.49","343","60.03","38"
"07/03/12 17:42:05","429630.2747","41.7","213.17","206","60.07","38"
"07/03/12 17:47:04","429630.2781","41.3","212.18","193","60.03","38"
"07/03/12 17:52:04","429630.2811","37.7","212.61","250","60.07","38"
"07/03/12 17:57:04","429630.284","29.9","213.53","145","60.03","38"
"07/03/12 18:02:05","429630.2865","34.4","213.13","204","60.0","37"
"07/03/12 18:07:04","429630.2887","31.0","212.86","44","60.07","37"
"07/03/12 18:12:04","429630.2908","16.3","212.33","273","60.03","37"
"07/03/12 18:17:05","429630.2926","29.8","212.32","88","60.0","36"
"07/03/12 18:22:05","429630.2943","29.2","212.45","52","60.03","36"
"07/03/12 18:27:04","429630.2956","22.6","212.69","283","60.03","36"
"07/03/12 18:32:05","429630.2968","19.4","212.95","249","60.03","36"
"07/03/12 18:37:04","429630.2979","15.8","213.0","0","60.0","35"
"07/03/12 18:42:03","429630.2987","8.7","213.03","0","60.03","35"
"07/03/12 18:47:04","429630.2995","6.1","212.83","267","60.03","35"
"07/03/12 18:52:03","429630.3001","7.0","213.16","0","60.03","34"
"07/03/12 18:57:05","429630.3006","0.0","212.28","0","60.03","34"
"07/03/12 19:02:03","429630.3011","0.0","212.29","0","60.03","34"
"07/03/12 19:07:04","429630.3015","0.0","212.23","0","60.0","34"
"07/03/12 19:12:05","429630.3019","0.0","212.33","0","60.03","33"
"07/03/12 19:17:05","429630.3022","12.6","212.11","21","60.0","33"
"07/03/12 19:22:05","429630.3026","0.0","211.99","0","60.0","33"
"07/03/12 19:27:04","429630.3029","0.0","212.88","0","60.0","33"
"07/03/12 19:37:05","429630.3031","0.0","212.48","0","60.03","32"
"07/03/12 19:42:05","429630.3031","0.0","212.74","0","60.03","32"
"07/04/12 05:57:08","429630.3031","0.0","212.65","0","60.07","21"
"07/04/12 06:02:05","429630.3031","0.0","213.6","0","60.03","21"
"07/04/12 06:07:07","429630.3033","13.4","212.44","0","60.03","22"
"07/04/12 06:17:04","429630.3038","0.0","213.28","0","60.03","23"
"07/04/12 06:22:05","429630.3041","10.4","213.64","158","60.03","23"
"07/04/12 06:27:05","429630.3046","0.0","213.39","0","60.0","23"
"07/04/12 06:32:05","429630.3051","15.3","212.38","5","60.0","23"
"07/04/12 06:37:04","429630.3057","13.9","213.23","0","60.0","24"
"07/04/12 06:42:04","429630.3065","13.4","213.36","219","60.0","24"
"07/04/12 06:47:05","429630.3074","14.5","212.94","1","60.03","24"
"07/04/12 06:52:04","429630.3085","22.6","212.92","96","60.03","25"
"07/04/12 06:57:05","429630.3098","25.5","213.66","285","60.0","25"
"07/04/12 07:02:06","429630.3113","30.7","213.11","106","60.0","25"
"07/04/12 07:07:04","429630.3131","25.6","213.09","64","59.96","25"
"07/04/12 07:12:04","429630.315","30.1","213.1","58","60.0","26"
"07/04/12 07:17:05","429630.3172","34.3","213.48","70","60.03","26"
"07/04/12 07:22:05","429630.3197","31.4","212.25","199","60.03","26"
"07/04/12 07:27:05","429630.3225","34.2","213.24","104","60.0","26"
"07/04/12 07:32:05","429630.3256","47.4","212.88","99","60.0","27"
"07/04/12 07:37:04","429630.3289","50.6","214.22","387","60.0","27"
"07/04/12 07:42:05","429630.3326","44.2","213.92","220","60.0","27"
"07/04/12 07:47:05","429630.3365","55.1","214.57","99","60.0","27"
"07/04/12 07:52:04","429630.3404","46.2","214.26","380","60.03","27"
"07/04/12 07:57:05","429630.3443","54.8","214.01","110","60.0","28"
"07/04/12 08:02:04","429630.3482","62.6","214.32","277","60.0","28"
"07/04/12 08:07:04","429630.3528","69.1","214.66","348","60.0","28"
"07/04/12 08:12:04","429630.3583","73.5","214.09","365","60.03","29"
"07/04/12 08:17:04","429630.3642","77.1","214.39","384","60.0","29"
"07/04/12 08:22:05","429630.3702","79.9","214.15","397","60.0","29"
"07/04/12 08:27:05","429630.3766","83.1","215.63","407","60.0","30"
"07/04/12 08:32:04","429630.3831","87.6","214.52","427","60.0","30"
"07/04/12 08:37:05","429630.3901","91.9","213.98","445","59.96","30"
"07/04/12 08:42:04","429630.3973","95.5","214.55","462","60.0","30"
"07/04/12 08:47:05","429630.4049","99.0","214.86","478","60.0","31"
"07/04/12 08:52:05","429630.4127","101.9","214.5","489","60.03","31"
"07/04/12 08:57:05","429630.4207","105.2","215.14","504","60.03","31"
"07/04/12 09:02:06","429630.4291","107.8","214.01","521","60.03","31"
"07/04/12 09:07:05","429630.4376","111.1","214.34","532","60.0","32"
"07/04/12 09:12:04","429630.4462","113.3","214.41","544","60.03","32"
"07/04/12 09:17:05","429630.4553","117.2","214.0","556","60.0","32"
"07/04/12 09:22:05","429630.4645","119.8","213.97","573","60.0","32"
"07/04/12 09:27:04","429630.4739","123.1","215.38","584","60.0","33"
"07/04/12 09:32:05","429630.4836","121.7","215.88","574","60.0","33"
"07/04/12 09:37:05","429630.493","121.7","215.65","575","60.0","34"
"07/04/12 09:42:04","429630.5029","130.9","216.15","613","60.0","34"
"07/04/12 09:52:05","429630.5235","129.7","215.69","611","60.03","34"
"07/04/12 09:57:05","429630.5337","133.8","215.3","627","60.03","35"
"07/04/12 10:02:04","429630.5446","143.7","215.82","671","60.0","35"
"07/04/12 10:07:05","429630.5558","143.4","216.42","666","60.0","35"
"07/04/12 10:12:05","429630.5558","146.3","216.24","682","60.0","35"
"07/04/12 10:17:06","429630.5673","146.6","215.69","680","59.96","36"
"07/04/12 10:22:04","429630.5785","143.0","216.33","665","60.0","36"
"07/04/12 10:27:05","429630.5898","145.9","216.0","676","60.0","36"
"07/04/12 10:32:05","429630.6013","144.4","216.74","668","60.0","36"
"07/04/12 10:37:05","429630.6129","152.5","215.78","703","60.03","36"
"07/04/12 10:42:04","429630.625","156.5","216.0","726","60.0","36"
"07/04/12 10:47:05","429630.6376","162.0","216.18","744","60.0","37"
"07/04/12 10:52:05","429630.6502","162.5","215.65","747","60.03","37"
"07/04/12 10:57:04","429630.6628","160.5","216.44","740","60.0","38"
"07/04/12 11:02:04","429630.6754","163.2","216.52","752","60.0","38"
"07/04/12 11:07:06","429630.6883","165.7","216.32","759","60.0","38"
"07/04/12 11:12:04","429630.7012","167.1","216.76","765","60.0","38"
"07/04/12 11:17:04","429630.7142","166.2","216.87","761","60.0","38"
"07/04/12 11:22:04","429630.7269","164.1","216.34","752","60.0","38"
"07/04/12 11:27:04","429630.74","167.2","216.72","767","60.0","39"
"07/04/12 11:32:04","429630.7532","166.5","216.73","763","60.0","39"
"07/04/12 11:37:05","429630.7661","164.9","215.79","764","60.03","39"
"07/04/12 11:42:04","429630.7788","163.5","216.31","755","60.03","39"
"07/04/12 11:47:05","429630.7914","162.8","216.05","750","60.0","39"
"07/04/12 11:52:05","429630.8045","167.8","215.76","773","60.0","39"
"07/04/12 11:57:04","429630.8173","168.3","216.51","775","60.03","39"
"07/04/12 12:02:04","429630.8306","174.7","216.62","801","60.03","39"
"07/04/12 12:07:04","429630.8439","165.6","217.14","759","60.0","40"
"07/04/12 12:12:05","429630.8574","173.2","217.23","793","60.0","39"
"07/04/12 12:17:06","429630.871","158.5","216.33","734","60.0","39"
"07/04/12 12:22:05","429630.8838","180.0","217.44","820","60.0","39"
"07/04/12 12:27:05","429630.8977","177.9","216.85","816","60.0","39"
"07/04/12 12:32:05","429630.9116","177.5","217.22","810","60.03","39"
"07/04/12 12:37:06","429630.9253","169.1","217.03","774","60.0","40"
"07/04/12 12:42:04","429630.9388","175.1","217.68","793","60.03","39"
"07/04/12 12:47:04","429630.9526","176.4","217.23","795","60.0","39"
"07/04/12 12:52:05","429630.9664","177.4","216.94","809","60.03","39"
"07/04/12 12:57:05","429630.9801","175.1","217.1","803","60.03","39"
"07/04/12 13:02:05","429630.9938","174.7","216.5","802","60.07","39"
"07/04/12 13:07:06","429631.0075","174.9","216.75","804","60.03","40"
"07/04/12 13:12:05","429631.021","173.8","216.87","796","60.03","40"
"07/04/12 13:17:05","429631.0346","173.6","217.0","795","60.0","40"
"07/04/12 13:22:04","429631.048","172.7","216.51","796","60.03","40"
"07/04/12 13:27:05","429631.0615","172.0","216.45","790","60.03","40"
"07/04/12 13:32:05","429631.0748","170.7","217.13","780","60.03","40"
"07/04/12 13:37:05","429631.0881","169.7","216.48","781","60.03","40"
"07/04/12 13:42:04","429631.1012","169.3","216.24","780","60.03","40"
"07/04/12 13:47:05","429631.1144","168.7","217.53","768","60.03","40"
"07/04/12 13:52:04","429631.1274","166.3","216.47","767","60.03","40"
"07/04/12 13:57:04","429631.1404","165.8","217.13","760","60.0","40"
"07/04/12 14:02:04","429631.1532","164.1","216.99","752","60.03","40"
"07/04/12 14:07:05","429631.1661","163.1","216.95","748","60.03","39"
"07/04/12 14:12:05","429631.1787","160.3","216.34","736","60.0","39"
"07/04/12 14:17:06","429631.1912","158.0","217.06","724","60.0","39"
"07/04/12 14:22:05","429631.2036","158.1","216.0","728","60.03","39"
"07/04/12 14:27:05","429631.2159","156.5","216.15","724","60.03","38"
"07/04/12 14:32:05","429631.228","156.3","216.27","714","60.03","38"
"07/04/12 14:37:05","429631.2401","153.5","216.81","706","60.03","38"
"07/04/12 14:42:04","429631.2519","153.0","216.53","702","60.0","38"
"07/04/12 14:47:05","429631.2639","153.1","217.41","703","60.03","38"
"07/04/12 14:52:04","429631.2758","154.7","217.2","708","60.03","38"
"07/04/12 14:57:04","429631.2874","146.0","216.84","676","60.0","38"
"07/04/12 15:02:04","429631.2986","143.1","217.03","665","60.0","37"
"07/04/12 15:07:04","429631.3096","138.0","216.84","642","60.03","37"
"07/04/12 15:12:05","429631.3205","140.4","216.6","655","60.0","36"
"07/04/12 15:17:06","429631.3312","134.4","215.53","628","60.0","36"
"07/04/12 15:22:04","429631.3416","135.2","215.84","632","60.0","36"
"07/04/12 15:27:04","429631.3521","131.1","216.84","616","60.03","36"
"07/04/12 15:32:04","429631.362","126.6","215.9","596","60.0","36"
"07/04/12 15:37:04","429631.3717","118.5","215.4","563","60.0","36"
"07/04/12 15:42:04","429631.3807","109.1","214.78","520","60.0","35"
"07/04/12 15:47:05","429631.3885","114.8","214.4","547","60.0","34"
"07/04/12 15:52:06","429631.3979","122.9","215.23","580","60.0","35"
"07/04/12 15:57:04","429631.4073","118.5","214.94","562","60.03","34"
"07/04/12 16:02:05","429631.4166","120.5","215.93","566","60.03","34"
"07/04/12 16:07:06","429631.4257","115.4","215.23","548","60.03","34"
"07/04/12 16:12:05","429631.4345","113.3","214.81","537","60.03","34"
"07/04/12 16:17:04","429631.443","106.2","215.14","512","60.0","33"
"07/04/12 16:22:05","429631.451","95.5","214.13","467","60.0","33"
"07/04/12 16:27:06","429631.4584","91.8","214.24","450","60.0","33"
"07/04/12 16:32:04","429631.4646","70.2","214.89","352","60.0","32"
"07/04/12 16:37:05","429631.4687","50.0","214.63","307","60.03","32"
"07/04/12 16:42:04","429631.4716","27.4","214.7","205","60.03","31"
"07/04/12 16:47:04","429631.4737","15.6","214.3","165","60.0","31"
"07/04/12 16:52:05","429631.4756","20.9","214.53","53","60.03","30"
"07/04/12 16:57:06","429631.4776","33.9","214.45","59","60.0","29"
"07/04/12 17:02:04","429631.4795","16.2","214.18","23","60.03","29"
"07/04/12 17:07:04","429631.481","12.6","214.01","40","60.03","29"
"07/04/12 17:12:04","429631.4821","23.1","214.28","275","60.0","28"
"07/04/12 17:17:04","429631.4831","4.6","213.73","192","60.03","28"
"07/04/12 17:22:04","429631.4839","0.0","212.92","0","60.03","27"
"07/05/12 06:02:05","429631.4839","9.3","211.98","0","60.03","20"
"07/05/12 06:07:05","429631.4841","13.8","213.54","189","60.03","21"
"07/05/12 06:12:07","429631.4845","0.0","213.63","0","60.03","21"
"07/05/12 06:17:05","429631.4848","10.8","213.68","2","60.03","22"
"07/05/12 06:22:05","429631.4853","0.0","213.16","0","60.03","22"
"07/05/12 06:27:05","429631.4858","11.5","213.69","3","60.03","22"
"07/05/12 06:32:05","429631.4864","13.5","213.85","0","60.03","22"
"07/05/12 06:37:05","429631.4872","12.2","212.67","40","60.03","23"
"07/05/12 06:42:05","429631.4881","7.1","213.76","190","60.03","23"
"07/05/12 06:47:06","429631.4893","15.3","213.96","15","60.0","24"
"07/05/12 06:52:04","429631.4908","13.2","212.96","117","60.03","24"
"07/05/12 06:57:04","429631.4926","14.3","213.23","34","60.03","24"
"07/05/12 07:02:04","429631.4947","32.4","213.22","255","60.0","25"
"07/05/12 07:07:05","429631.4969","33.8","213.86","144","60.0","25"
"07/05/12 07:12:06","429631.4987","13.7","212.84","4","60.0","26"
"07/05/12 07:17:04","429631.5004","36.1","214.06","165","60.0","26"
"07/05/12 07:22:05","429631.5016","8.2","212.5","40","60.0","26"
"07/05/12 07:27:05","429631.5024","0.0","212.82","0","60.03","26"
"07/05/12 07:32:05","429631.5035","38.4","213.68","162","60.03","26"
"07/05/12 07:37:06","429631.506","13.3","213.41","12","60.0","27"
"07/05/12 07:42:04","429631.509","41.6","214.48","186","60.0","27"
"07/05/12 07:47:05","429631.5127","62.5","214.6","340","60.03","28"
"07/05/12 07:52:05","429631.5167","56.2","214.55","329","60.0","29"
"07/05/12 07:57:04","429631.5206","56.2","213.83","111","60.03","29"
"07/05/12 08:02:04","429631.5245","47.7","214.15","122","60.0","30"
"07/05/12 08:07:05","429631.5284","41.3","212.65","434","60.0","31"
"07/05/12 08:12:04","429631.5323","51.9","213.76","179","60.0","31"
"07/05/12 08:17:05","429631.5368","71.2","213.73","357","60.0","32"
"07/05/12 08:22:05","429631.5425","74.6","213.66","373","60.0","32"
"07/05/12 08:27:04","429631.5485","81.0","213.52","405","60.0","33"
"07/05/12 08:32:05","429631.5549","84.1","213.75","416","60.0","34"
"07/05/12 08:37:05","429631.5607","89.2","214.57","433","60.0","34"
"07/05/12 08:42:04","429631.5678","96.0","214.24","464","60.03","35"
"07/05/12 08:47:04","429631.5749","96.1","214.65","467","60.03","35"
"07/05/12 08:52:05","429631.5825","67.6","214.43","374","60.0","36"
"07/05/12 08:57:04","429631.5885","111.9","215.65","532","60.0","36"
"07/05/12 09:02:05","429631.5941","119.7","215.9","565","60.03","36"
"07/05/12 09:07:06","429631.6014","78.5","216.16","391","60.0","36"
"07/05/12 09:12:05","429631.6096","111.8","216.18","530","60.0","37"
"07/05/12 09:17:04","429631.618","115.5","215.97","544","60.0","38"
"07/05/12 09:22:05","429631.6272","117.3","215.77","554","60.0","38"
"07/05/12 09:27:06","429631.634","120.0","216.09","566","59.96","38"
"07/05/12 09:32:04","429631.6429","119.0","216.27","562","60.03","38"
"07/05/12 09:37:05","429631.6523","121.9","215.32","581","60.0","39"
"07/05/12 09:42:05","429631.6619","123.6","214.74","585","60.0","39"
"07/05/12 09:47:05","429631.6714","125.6","215.62","594","60.03","40"
"07/05/12 09:52:06","429631.6814","128.4","215.23","607","60.03","40"
"07/05/12 09:57:05","429631.6915","132.7","215.29","625","60.03","40"
"07/05/12 10:02:05","429631.702","134.7","215.46","633","60.0","41"
"07/05/12 10:07:05","429631.7125","138.2","215.93","646","60.03","41"
"07/05/12 10:12:05","429631.7234","129.4","215.23","608","60.0","41"
"07/05/12 10:17:05","429631.7328","125.3","215.74","590","60.03","40"
"07/05/12 10:22:04","429631.743","135.0","215.71","629","60.0","41"
"07/05/12 10:27:05","429631.7543","150.3","216.18","692","60.0","41"
"07/05/12 10:32:06","429631.7666","153.2","216.4","705","60.03","41"
"07/05/12 10:37:05","429631.7794","169.9","216.95","773","60.0","42"
"07/05/12 10:42:06","429631.7926","157.5","217.35","720","60.0","42"
"07/05/12 10:47:06","429631.805","187.1","217.47","850","60.0","43"
"07/05/12 10:52:05","429631.8175","180.9","217.05","825","60.03","43"
"07/05/12 10:57:05","429631.8306","171.5","216.68","780","60.03","43"
"07/05/12 11:02:05","429631.8441","179.6","216.95","817","60.0","43"
"07/05/12 11:07:06","429631.857","163.7","216.46","756","60.0","43"
"07/05/12 11:12:04","429631.8703","178.8","216.49","818","60.0","43"
"07/05/12 11:17:05","429631.8835","181.4","216.67","831","60.03","43"
"07/05/12 11:22:05","429631.8967","140.1","216.72","647","60.0","43"
"07/05/12 11:27:05","429631.9088","181.8","216.61","826","60.03","42"
"07/05/12 11:32:04","429631.921","153.8","216.56","709","60.0","42"
"07/05/12 11:37:06","429631.9323","110.0","215.79","521","60.0","42"
"07/05/12 11:42:06","429631.9416","126.1","217.2","589","60.03","41"
"07/05/12 11:47:05","429631.9518","112.1","216.37","531","60.0","40"
"07/05/12 11:52:05","429631.9616","149.6","217.2","691","60.0","40"
"07/05/12 11:57:05","429631.9737","149.1","216.37","692","60.03","40"
"07/05/12 12:02:06","429631.9869","175.7","216.81","805","60.07","41"
"07/05/12 12:07:04","429632.0006","177.9","216.2","813","60.03","42"
"07/05/12 12:12:05","429632.0145","178.1","217.5","814","60.03","42"
"07/05/12 12:17:05","429632.0284","178.6","217.27","810","60.03","43"
"07/05/12 12:22:06","429632.0423","178.0","216.25","818","60.03","43"
"07/05/12 12:27:04","429632.0561","180.6","216.56","820","60.0","43"
"07/05/12 12:32:06","429632.0702","179.9","217.43","822","60.0","43"
"07/05/12 12:37:05","429632.0842","180.1","216.81","824","60.0","43"
"07/05/12 12:42:06","429632.0983","179.6","216.89","821","60.0","43"
"07/05/12 12:47:05","429632.1122","179.2","216.92","817","60.03","44"
"07/05/12 12:52:06","429632.1263","180.7","217.86","823","60.03","44"
"07/05/12 12:57:06","429632.1404","179.4","218.0","816","60.03","44"
"07/05/12 13:02:04","429632.1543","180.6","218.37","820","60.0","44"
"07/05/12 13:07:06","429632.1683","178.1","218.51","807","60.0","44"
"07/05/12 13:12:06","429632.1822","177.5","216.95","807","60.0","44"
"07/05/12 13:17:05","429632.196","176.7","217.43","805","60.0","44"
"07/05/12 13:22:05","429632.2097","175.3","216.85","803","60.0","44"
"07/05/12 13:27:05","429632.2235","175.8","216.68","800","60.0","44"
"07/05/12 13:32:05","429632.2371","173.9","217.26","794","60.0","44"
"07/05/12 13:37:06","429632.2507","174.0","217.1","796","60.03","44"
"07/05/12 13:42:05","429632.2642","173.2","215.94","796","60.0","44"
"07/05/12 13:47:05","429632.2776","171.6","216.76","786","60.03","44"
"07/05/12 13:52:06","429632.291","171.0","216.88","780","60.03","44"
"07/05/12 13:57:05","429632.3042","169.4","217.08","775","60.0","43"
"07/05/12 14:02:05","429632.3174","169.0","217.21","771","60.07","43"
"07/05/12 14:07:06","429632.3305","167.2","217.16","764","60.0","43"
"07/05/12 14:12:05","429632.3435","165.4","216.8","764","60.03","43"
"07/05/12 14:17:05","429632.3563","163.9","216.8","753","60.0","43"
"07/05/12 14:22:06","429632.3691","163.1","217.06","748","60.03","43"
"07/05/12 14:27:06","429632.3818","163.1","216.47","747","60.0","43"
"07/05/12 14:32:05","429632.3945","160.6","216.05","742","60.0","43"
"07/05/12 14:37:05","429632.4068","157.3","215.73","726","60.03","43"
"07/05/12 14:42:05","429632.4192","157.4","215.85","726","60.0","43"
"07/05/12 14:47:06","429632.4313","153.0","216.47","710","60.03","43"
"07/05/12 14:52:05","429632.4431","151.7","215.87","704","60.03","43"
"07/05/12 14:57:05","429632.4548","147.1","216.14","686","60.07","43"
"07/05/12 15:02:05","429632.4663","147.6","216.64","683","60.03","43"
"07/05/12 15:07:06","429632.4779","147.3","217.08","683","60.03","43"
"07/05/12 15:12:05","429632.4893","146.5","216.08","673","60.03","43"
"07/05/12 15:17:05","429632.5005","142.6","215.67","666","60.03","42"
"07/05/12 15:22:05","429632.5116","141.3","215.77","661","60.0","42"
"07/05/12 15:27:06","429632.5226","139.7","216.45","649","60.03","42"
"07/05/12 15:32:05","429632.5333","137.0","216.62","641","60.0","42"
"07/05/12 15:37:05","429632.5438","132.8","216.58","620","60.03","42"
"07/05/12 15:42:06","429632.5542","130.9","216.06","612","60.03","41"
"07/05/12 15:47:04","429632.5642","128.9","216.07","603","60.03","41"
"07/05/12 15:52:05","429632.5741","126.9","215.85","598","60.0","41"
"07/05/12 15:57:06","429632.5839","123.6","215.53","584","60.07","41"
"07/05/12 16:02:05","429632.5933","119.6","215.04","565","60.03","40"
"07/05/12 16:07:04","429632.6024","116.1","215.28","552","60.03","40"
"07/05/12 16:12:05","429632.6114","113.4","215.56","537","60.03","40"
"07/05/12 16:17:05","429632.62","109.1","215.13","525","60.0","40"
"07/05/12 16:22:06","429632.6283","104.9","214.98","504","60.03","40"
"07/05/12 16:27:06","429632.6363","100.5","214.65","485","60.0","40"
"07/05/12 16:32:05","429632.6441","98.7","214.58","475","60.07","40"
"07/05/12 16:37:05","429632.6516","95.0","214.94","459","60.03","39"
"07/05/12 16:42:05","429632.6589","90.6","214.42","445","60.07","39"
"07/05/12 16:47:06","429632.6657","86.8","214.7","424","60.0","38"
"07/05/12 16:52:05","429632.6724","83.8","214.73","409","60.03","38"
"07/05/12 16:57:06","429632.6788","81.2","214.65","398","60.03","38"
"07/05/12 17:02:05","429632.6849","78.5","213.28","392","60.03","38"
"07/05/12 17:07:06","429632.6908","74.7","215.01","372","60.03","37"
"07/05/12 17:12:05","429632.6964","69.5","214.03","354","60.0","37"
"07/05/12 17:17:05","429632.7016","63.5","213.56","324","60.03","36"
"07/05/12 17:22:06","429632.7059","60.5","212.93","337","60.03","36"
"07/05/12 17:27:05","429632.7098","47.6","213.28","343","60.03","36"
"07/05/12 17:32:06","429632.7139","59.8","213.57","334","60.03","35"
"07/05/12 17:37:06","429632.7178","46.0","213.51","414","60.03","35"
"07/05/12 17:42:05","429632.7216","39.6","213.5","200","60.03","35"
"07/05/12 17:47:06","429632.725","49.3","213.18","317","60.03","34"
"07/05/12 17:52:04","429632.7284","47.4","212.84","364","60.07","34"
"07/05/12 17:57:06","429632.7314","41.0","212.34","298","60.03","33"
"07/05/12 18:02:05","429632.7343","40.3","212.69","309","60.03","33"
"07/05/12 18:07:06","429632.7369","36.5","213.4","142","60.03","33"
"07/05/12 18:12:04","429632.7393","32.5","213.22","244","60.0","33"
"07/05/12 18:17:05","429632.7413","25.4","213.31","256","60.03","32"
"07/05/12 18:22:05","429632.7431","16.6","213.53","273","60.03","32"
"07/05/12 18:27:05","429632.7446","21.7","212.79","245","60.03","32"
"07/05/12 18:32:06","429632.746","13.1","212.55","28","60.03","32"
"07/05/12 18:37:04","429632.7472","19.2","212.56","244","60.03","32"
"07/05/12 18:42:06","429632.7482","7.9","212.7","0","60.03","31"
"07/05/12 18:47:06","429632.749","14.1","213.04","4","60.0","31"
"07/05/12 18:52:04","429632.7498","15.2","212.44","59","60.03","31"
"07/05/12 18:57:05","429632.7503","7.1","212.19","214","60.03","30"
"07/05/12 19:02:05","429632.7509","0.0","212.34","2","60.03","30"
"07/05/12 19:07:06","429632.7514","11.3","212.16","3","60.03","30"
"07/05/12 19:12:06","429632.7519","11.4","213.12","75","60.0","30"
"07/05/12 19:17:04","429632.7522","0.0","213.71","63","60.03","30"
"07/05/12 19:22:05","429632.7526","0.0","213.17","187","60.0","29"
"07/05/12 19:32:06","429632.7532","0.0","213.03","0","60.03","29"
"07/05/12 19:42:06","429632.7536","0.0","212.92","0","60.03","29"
"07/06/12 05:57:08","429632.7537","0.0","212.7","0","60.03","18"
"07/06/12 06:27:05","429632.7544","0.0","212.58","0","60.03","20"
"07/06/12 06:32:06","429632.7546","14.2","213.05","4","60.0","20"
"07/06/12 06:37:06","429632.755","14.7","213.69","79","60.03","20"
"07/06/12 06:42:05","429632.7557","11.1","213.85","20","60.03","20"
"07/06/12 06:47:05","429632.7567","13.4","212.98","7","60.03","21"
"07/06/12 06:52:06","429632.7578","24.8","213.1","183","60.03","22"
"07/06/12 06:57:05","429632.7593","18.9","213.4","13","60.03","23"
"07/06/12 07:02:05","429632.7603","30.6","212.79","123","60.03","23"
"07/06/12 07:07:06","429632.7621","29.9","212.76","211","60.0","24"
"07/06/12 07:12:05","429632.7642","31.8","213.16","184","60.03","24"
"07/06/12 07:17:05","429632.7666","28.7","213.31","245","60.0","25"
"07/06/12 07:22:06","429632.7695","41.0","212.76","133","60.0","26"
"07/06/12 07:27:05","429632.7724","23.0","213.24","187","60.03","26"
"07/06/12 07:32:05","429632.7753","40.2","213.59","337","60.03","27"
"07/06/12 07:37:06","429632.7791","38.1","213.24","253","60.03","27"
"07/06/12 07:42:05","429632.7824","32.8","213.05","163","60.03","28"
"07/06/12 07:47:06","429632.7856","14.8","213.27","158","60.03","28"
"07/06/12 07:52:05","429632.7891","43.3","212.53","327","60.03","28"
"07/06/12 07:57:05","429632.793","55.3","213.33","135","60.0","29"
"07/06/12 08:02:06","429632.7969","59.1","213.43","311","60.03","29"
"07/06/12 08:07:05","429632.8008","45.0","212.43","326","60.0","29"
"07/06/12 08:12:06","429632.8047","49.5","213.28","250","60.03","30"
"07/06/12 08:17:06","429632.8101","81.1","214.52","401","60.03","30"
"07/06/12 08:22:05","429632.8163","95.4","214.82","464","60.0","31"
"07/06/12 08:27:05","429632.8232","116.8","214.7","556","60.0","31"
"07/06/12 08:32:06","429632.8307","95.5","215.08","463","60.03","32"
"07/06/12 08:37:06","429632.8349","65.7","212.03","339","60.03","32"
"07/06/12 08:42:06","429632.8389","47.9","212.37","138","60.03","32"
"07/06/12 08:47:05","429632.8439","49.1","214.86","265","60.03","32"
"07/06/12 08:52:06","429632.8477","39.8","214.81","123","60.03","31"
"07/06/12 08:57:07","429632.8516","54.9","215.0","97","60.03","31"
"07/06/12 09:02:05","429632.8558","62.4","215.22","270","60.03","31"
"07/06/12 09:07:05","429632.8601","58.4","215.16","413","60.03","31"
"07/06/12 09:12:06","429632.8641","51.7","214.66","297","60.0","31"
"07/06/12 09:17:07","429632.8678","57.0","214.9","313","60.03","31"
"07/06/12 09:22:06","429632.872","41.5","214.82","393","60.0","31"
"07/06/12 09:27:06","429632.8766","62.7","214.27","322","60.0","31"
"07/06/12 09:32:06","429632.8818","48.3","214.55","349","60.0","32"
"07/06/12 09:37:07","429632.8866","39.5","214.94","347","60.03","32"
"07/06/12 09:42:06","429632.8914","56.6","215.21","347","60.03","32"
"07/06/12 09:47:07","429632.8953","45.6","214.69","378","60.03","32"
"07/06/12 09:52:05","429632.8991","42.7","214.88","82","60.03","32"
"07/06/12 09:57:06","429632.9034","44.9","214.5","152","60.03","32"
"07/06/12 10:02:06","429632.9073","57.9","213.99","323","60.03","32"
"07/06/12 10:07:05","429632.911","53.3","214.37","283","60.0","32"
"07/06/12 10:12:05","429632.9148","48.6","214.66","218","60.03","32"
"07/06/12 10:17:06","429632.919","59.6","214.31","370","60.0","32"
"07/06/12 10:22:05","429632.9232","50.0","214.32","354","60.03","32"
"07/06/12 10:27:06","429632.9272","67.3","214.97","366","60.0","32"
"07/06/12 10:32:05","429632.9312","55.9","215.56","113","60.03","32"
"07/06/12 10:37:06","429632.9352","56.3","214.89","81","60.03","32"
"07/06/12 10:42:06","429632.939","45.1","215.4","344","60.0","32"
"07/06/12 10:47:06","429632.9442","67.5","214.73","344","60.03","32"
"07/06/12 10:52:07","429632.9488","59.0","214.9","160","60.03","32"
"07/06/12 10:57:07","429632.9527","53.6","215.48","410","60.07","32"
"07/06/12 11:02:05","429632.9562","50.2","215.65","346","60.03","32"
"07/06/12 11:07:06","429632.9594","45.3","214.76","196","60.03","32"
"07/06/12 11:12:07","429632.9623","26.8","214.78","180","60.0","31"
"07/06/12 11:17:06","429632.9647","27.7","214.75","262","60.0","31"
"07/06/12 11:22:06","429632.9676","37.7","215.19","243","60.03","30"
"07/06/12 11:27:05","429632.9709","36.4","215.25","95","60.0","30"
"07/06/12 11:32:06","429632.974","41.5","213.51","136","59.96","30"
"07/06/12 11:37:06","429632.9766","35.5","213.82","86","60.0","29"
"07/06/12 11:42:06","429632.9789","30.1","214.3","154","60.03","29"
"07/06/12 11:47:06","429632.9814","39.2","214.3","87","60.0","29"
"07/06/12 11:52:07","429632.9842","33.5","215.22","87","60.03","28"
"07/06/12 11:57:05","429632.9873","34.2","215.42","147","60.0","28"
"07/06/12 12:02:06","429632.9904","34.5","215.27","341","60.0","28"
"07/06/12 12:07:07","429632.9937","37.3","216.0","214","60.0","28"
"07/06/12 12:12:05","429632.9967","40.3","215.07","247","60.03","28"
"07/06/12 12:17:06","429632.9988","14.4","214.53","44","60.0","28"
"07/06/12 12:22:06","429633.0004","14.8","214.66","15","60.0","28"
"07/06/12 12:27:05","429633.0019","10.1","215.14","33","60.0","28"
"07/06/12 12:41:29","429633.0051","25.2","214.82","45","60.0","27"
"07/06/12 12:46:29","429633.0067","24.7","215.13","112","60.0","27"
