"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"07/06/12 12:51:30","429633.0093","49.1","215.01","172","60.0","27"
"07/06/12 12:56:29","429633.0135","74.2","216.19","367","60.03","27"
"07/06/12 13:01:30","429633.0238","98.2","216.32","475","60.03","28"
"07/06/12 13:06:29","429633.03","78.4","216.01","387","60.03","29"
"07/06/12 13:11:29","429633.0394","114.0","215.43","545","60.03","30"
"07/06/12 13:16:30","429633.0525","150.5","216.82","694","60.0","32"
"07/06/12 13:21:30","429633.0619","98.2","216.14","472","60.03","32"
"07/06/12 13:26:30","429633.0684","62.5","215.38","310","60.0","33"
"07/06/12 13:31:30","429633.072","35.1","215.33","192","60.03","33"
"07/06/12 13:36:29","429633.075","36.7","215.41","89","60.0","33"
"07/06/12 13:41:30","429633.0778","32.4","215.68","254","60.0","33"
"07/06/12 13:46:30","429633.0807","41.0","214.74","297","60.0","33"
"07/06/12 13:51:29","429633.0831","36.8","214.69","267","60.03","33"
"07/06/12 13:56:30","429633.086","33.1","214.75","180","60.03","32"
"07/06/12 14:01:29","429633.0887","38.4","215.46","295","60.03","32"
"07/06/12 14:06:29","429633.0911","32.8","214.81","185","60.03","32"
"07/06/12 14:11:29","429633.0933","38.5","215.41","220","60.03","32"
"07/06/12 14:16:29","429633.0962","50.5","214.87","312","60.03","32"
"07/06/12 14:21:29","429633.0995","49.9","214.5","212","60.03","32"
"07/06/12 14:26:30","429633.1036","59.1","214.5","378","60.0","32"
"07/06/12 14:31:29","429633.1076","42.4","214.28","259","60.03","32"
"07/06/12 14:36:29","429633.1107","38.5","214.25","219","60.03","32"
"07/06/12 14:41:29","429633.1135","35.0","214.26","179","60.03","32"
"07/06/12 14:46:30","429633.1169","53.4","214.71","291","60.0","32"
"07/06/12 14:51:30","429633.1205","36.5","214.87","77","60.03","32"
"07/06/12 14:56:28","429633.1246","49.3","214.67","118","60.0","32"
"07/06/12 15:01:29","429633.1283","36.7","213.96","319","60.03","32"
"07/06/12 15:06:29","429633.1315","40.8","214.42","188","60.03","32"
"07/06/12 15:11:29","429633.1348","50.6","214.56","287","60.03","31"
"07/06/12 15:16:29","429633.1386","34.2","214.86","307","60.0","31"
"07/06/12 15:21:30","429633.1405","13.0","214.24","9","60.0","31"
"07/06/12 15:26:29","429633.1417","14.3","213.67","12","60.03","31"
"07/06/12 16:51:29","429633.1462","63.4","215.25","377","60.03","20"
"07/06/12 16:56:30","429633.1502","51.2","215.2","325","60.03","20"
"07/06/12 17:01:29","429633.1526","12.4","214.54","61","60.0","21"
"07/06/12 17:06:30","429633.1535","10.8","214.84","29","60.0","21"
"07/07/12 06:01:29","429633.1535","8.6","214.49","237","60.0","17"
"07/07/12 06:06:30","429633.1538","0.0","214.92","0","60.0","18"
"07/07/12 06:16:31","429633.1543","1.3","213.89","167","60.0","18"
"07/07/12 06:21:30","429633.1546","0.0","213.79","0","60.03","18"
"07/07/12 06:26:32","429633.1549","10.5","214.91","6","60.03","18"
"07/07/12 06:31:30","429633.1554","11.0","214.29","15","60.0","19"
"07/07/12 06:36:30","429633.156","12.5","213.8","21","60.03","19"
"07/07/12 06:41:30","429633.1568","14.0","214.55","90","60.0","19"
"07/07/12 06:46:29","429633.1578","12.4","214.76","10","60.0","19"
"07/07/12 06:51:30","429633.159","28.8","213.84","148","60.0","19"
"07/07/12 06:56:30","429633.1605","31.1","214.37","293","60.0","19"
"07/07/12 07:01:30","429633.1627","32.4","214.59","225","60.03","20"
"07/07/12 07:06:30","429633.1653","37.3","215.61","377","60.03","20"
"07/07/12 07:11:29","429633.1683","34.2","214.58","227","60.0","20"
"07/07/12 07:16:29","429633.1713","41.2","215.07","291","60.0","21"
"07/07/12 07:21:30","429633.1748","38.1","214.05","91","60.0","22"
"07/07/12 07:26:29","429633.1781","31.3","213.9","267","60.0","22"
"07/07/12 07:31:29","429633.1814","36.2","214.82","153","60.03","22"
"07/07/12 07:36:30","429633.1841","32.7","213.97","216","60.03","22"
"07/07/12 07:41:29","429633.1864","45.9","214.73","169","60.03","22"
"07/07/12 07:46:29","429633.1897","42.4","214.8","307","60.03","22"
"07/07/12 07:51:30","429633.1931","52.5","214.78","259","60.03","23"
"07/07/12 07:56:31","429633.1967","49.1","214.65","88","60.0","23"
"07/07/12 08:01:29","429633.2016","73.6","215.24","368","60.0","23"
"07/07/12 08:06:30","429633.2058","39.1","213.85","276","60.0","24"
"07/07/12 08:11:29","429633.2088","39.9","214.26","304","60.03","24"
"07/07/12 08:16:30","429633.2127","72.2","214.88","409","60.03","24"
"07/07/12 08:21:31","429633.2196","123.8","216.69","583","60.03","25"
"07/07/12 08:26:29","429633.2282","124.7","216.2","582","60.0","26"
"07/07/12 08:31:29","429633.2368","112.0","215.52","533","60.03","27"
"07/07/12 08:36:29","429633.2436","41.4","214.67","198","60.03","27"
"07/07/12 08:41:29","429633.2482","37.9","213.9","290","60.03","27"
"07/07/12 08:46:30","429633.2533","94.3","216.04","456","60.03","27"
"07/07/12 08:51:29","429633.2619","114.4","217.1","542","60.03","28"
"07/07/12 08:56:30","429633.2707","84.5","216.13","417","60.03","28"
"07/07/12 09:01:30","429633.28","121.5","215.23","577","60.03","29"
"07/07/12 09:06:29","429633.2895","125.5","215.72","591","60.03","29"
"07/07/12 09:11:29","429633.2992","42.2","214.08","133","60.03","30"
"07/07/12 09:16:29","429633.3088","156.8","216.55","721","60.0","31"
"07/07/12 09:21:30","429633.3163","156.6","216.59","722","60.0","31"
"07/07/12 09:26:29","429633.324","131.4","215.82","614","60.0","31"
"07/07/12 09:31:29","429633.3346","135.7","215.9","639","60.0","32"
"07/07/12 09:36:30","429633.344","99.1","215.33","478","60.03","32"
"07/07/12 09:41:29","429633.3531","150.3","215.43","697","60.0","32"
"07/07/12 09:46:29","429633.3635","155.2","216.29","716","60.03","33"
"07/07/12 09:51:29","429633.3736","116.3","215.42","555","60.03","33"
"07/07/12 09:56:30","429633.3842","145.5","216.68","677","60.0","33"
"07/07/12 10:01:30","429633.3955","151.4","216.27","701","60.03","34"
"07/07/12 10:06:30","429633.4069","147.2","216.3","682","60.0","34"
"07/07/12 10:11:31","429633.4185","148.1","216.07","686","60.0","35"
"07/07/12 10:16:29","429633.43","151.2","216.33","700","60.0","35"
"07/07/12 10:21:30","429633.4419","153.7","216.87","708","60.03","36"
"07/07/12 10:26:30","429633.454","157.2","216.84","721","60.0","36"
"07/07/12 10:31:29","429633.4662","150.3","217.42","693","60.03","37"
"07/07/12 10:36:30","429633.4784","158.3","216.24","728","60.03","37"
"07/07/12 10:41:29","429633.4907","159.1","217.45","731","60.03","38"
"07/07/12 10:46:30","429633.5031","160.0","216.85","732","60.03","38"
"07/07/12 10:51:29","429633.5156","162.0","216.75","749","60.03","38"
"07/07/12 10:56:30","429633.5284","164.7","217.13","757","60.03","38"
"07/07/12 11:01:31","429633.5413","166.2","216.59","765","60.03","39"
"07/07/12 11:06:29","429633.5542","167.4","216.28","768","60.0","39"
"07/07/12 11:11:30","429633.5673","168.8","216.5","772","60.0","39"
"07/07/12 11:16:30","429633.5804","169.1","216.8","773","60.03","40"
"07/07/12 11:21:30","429633.5937","169.7","216.87","777","60.0","40"
"07/07/12 11:26:29","429633.6069","172.5","218.05","784","60.0","40"
"07/07/12 11:31:30","429633.6205","174.2","217.2","794","60.03","40"
"07/07/12 11:36:30","429633.6341","174.1","216.29","798","60.0","40"
"07/07/12 11:41:29","429633.6477","175.4","216.71","802","60.0","40"
"07/07/12 11:46:29","429633.6613","177.3","216.73","807","60.0","40"
"07/07/12 11:51:29","429633.6752","177.8","216.95","818","60.03","40"
"07/07/12 11:56:30","429633.6891","178.1","216.25","822","60.07","40"
"07/07/12 12:01:31","429633.7031","178.2","216.12","815","60.03","40"
"07/07/12 12:06:29","429633.7169","179.6","217.02","820","60.03","41"
"07/07/12 12:11:31","429633.731","179.5","216.32","822","60.0","41"
"07/07/12 12:16:29","429633.745","181.7","217.02","827","60.0","40"
"07/07/12 12:21:29","429633.7591","180.0","217.24","820","60.03","41"
"07/07/12 12:26:30","429633.7732","179.9","218.03","814","60.0","41"
"07/07/12 12:31:30","429633.7874","182.5","217.54","834","60.0","41"
"07/07/12 12:36:29","429633.8015","182.1","217.02","831","60.0","41"
"07/07/12 12:41:30","429633.8158","181.9","217.71","829","60.0","41"
"07/07/12 12:46:30","429633.8299","182.1","217.63","827","60.03","41"
"07/07/12 12:51:31","429633.8441","180.9","216.26","829","60.0","41"
"07/07/12 12:56:29","429633.8581","180.2","216.96","823","60.03","41"
"07/07/12 13:01:31","429633.8721","178.8","216.05","818","60.03","42"
"07/07/12 13:06:30","429633.886","179.1","217.63","821","60.0","42"
"07/07/12 13:11:31","429633.9","179.5","217.04","816","60.03","42"
"07/07/12 13:16:29","429633.9139","178.1","216.67","813","60.03","42"
"07/07/12 13:21:29","429633.9278","178.5","216.72","818","60.03","42"
"07/07/12 13:26:31","429633.9417","176.6","216.51","810","60.03","42"
"07/07/12 13:31:31","429633.9555","176.9","217.34","806","60.0","42"
"07/07/12 13:36:29","429633.9691","175.0","215.89","804","60.03","43"
"07/07/12 13:41:30","429633.9829","176.6","217.01","805","60.03","42"
"07/07/12 13:46:31","429633.9965","173.9","216.78","799","60.0","43"
"07/07/12 13:51:29","429634.01","172.2","215.75","794","60.03","43"
"07/07/12 13:56:30","429634.0233","171.8","216.36","790","60.03","42"
"07/07/12 14:01:30","429634.0368","170.6","216.81","783","60.03","42"
"07/07/12 14:06:31","429634.05","169.3","216.69","782","60.03","42"
"07/07/12 14:11:29","429634.0631","168.2","216.7","774","60.03","42"
"07/07/12 14:16:31","429634.0762","166.2","216.82","762","60.07","43"
"07/07/12 14:21:29","429634.089","165.2","216.07","761","60.03","42"
"07/07/12 14:26:30","429634.1019","163.9","216.57","753","60.0","42"
"07/07/12 14:31:31","429634.1146","160.8","216.7","742","60.03","43"
"07/07/12 14:36:29","429634.127","160.1","217.13","732","60.03","42"
"07/07/12 14:41:29","429634.1393","157.6","217.27","726","60.03","42"
"07/07/12 14:46:30","429634.1515","154.1","216.09","713","60.0","43"
"07/07/12 14:51:30","429634.1635","152.5","215.88","706","60.0","42"
"07/07/12 14:56:31","429634.1753","150.4","217.35","692","60.03","43"
"07/07/12 15:01:30","429634.1869","149.0","216.89","682","60.03","43"
"07/07/12 15:06:29","429634.1983","146.4","216.55","677","60.0","43"
"07/07/12 15:11:30","429634.2096","144.2","216.34","669","60.03","43"
"07/07/12 15:16:30","429634.2207","140.4","216.22","657","60.0","43"
"07/07/12 15:21:30","429634.2315","138.7","215.97","645","60.03","43"
"07/07/12 15:26:31","429634.2422","136.6","215.71","641","60.03","42"
"07/07/12 15:31:30","429634.2528","134.2","215.06","627","60.03","43"
"07/07/12 15:36:30","429634.2631","131.2","213.61","622","60.03","42"
"07/07/12 15:41:31","429634.2732","128.1","215.06","604","60.03","42"
"07/07/12 15:46:30","429634.283","125.2","214.23","594","60.0","42"
"07/07/12 15:51:30","429634.2928","123.6","215.57","583","60.03","41"
"07/07/12 15:56:30","429634.3022","120.3","215.59","564","60.0","41"
"07/07/12 16:01:31","429634.3115","116.2","215.81","553","60.0","41"
"07/07/12 16:06:29","429634.3203","113.4","215.1","538","60.03","41"
"07/07/12 16:11:30","429634.3291","110.3","215.53","522","60.03","41"
"07/07/12 16:16:31","429634.3375","107.7","214.65","518","60.03","41"
"07/07/12 16:26:31","429634.3538","101.5","214.81","487","60.03","40"
"07/07/12 16:31:29","429634.3616","98.4","214.45","477","60.03","40"
"07/07/12 16:36:30","429634.3691","94.5","214.2","459","60.03","40"
"07/07/12 16:41:30","429634.3763","91.3","214.37","445","60.03","40"
"07/07/12 16:46:30","429634.3833","88.2","213.99","435","60.0","40"
"07/07/12 16:51:29","429634.39","84.4","213.71","419","60.07","40"
"07/07/12 16:56:30","429634.3965","81.6","214.19","404","60.03","40"
"07/07/12 17:01:30","429634.4028","78.0","214.85","387","60.0","39"
"07/07/12 17:06:30","429634.4086","73.7","214.5","370","60.03","39"
"07/07/12 17:11:31","429634.4142","70.2","214.0","354","60.03","39"
"07/07/12 17:16:29","429634.4195","66.7","213.69","336","60.0","38"
"07/07/12 17:21:30","429634.4245","62.9","213.84","323","60.0","38"
"07/07/12 17:26:30","429634.4289","55.0","214.61","123","60.03","38"
"07/07/12 17:31:31","429634.4329","41.9","213.21","369","60.0","38"
"07/07/12 17:36:29","429634.4369","64.0","213.47","345","60.03","38"
"07/07/12 17:41:29","429634.4408","54.7","213.72","247","60.03","38"
"07/07/12 17:46:29","429634.4443","38.8","213.38","141","60.03","37"
"07/07/12 17:51:30","429634.4476","34.1","213.42","170","60.07","37"
"07/07/12 17:56:30","429634.4505","41.6","213.37","147","60.07","37"
"07/07/12 18:01:29","429634.4532","28.6","213.64","131","60.0","36"
"07/07/12 18:06:29","429634.4556","25.7","214.0","119","60.03","36"
"07/07/12 18:11:30","429634.4578","23.9","214.04","43","60.03","35"
"07/07/12 18:16:29","429634.4596","31.1","213.85","131","60.0","35"
"07/07/12 18:21:29","429634.4613","13.1","213.64","16","60.03","34"
"07/07/12 18:26:31","429634.4627","13.5","213.68","155","60.03","34"
"07/07/12 18:31:30","429634.4639","21.2","213.63","232","60.0","34"
"07/07/12 18:36:29","429634.4649","15.0","212.89","7","60.03","33"
"07/07/12 18:41:30","429634.4657","15.0","213.19","195","60.07","33"
"07/07/12 18:46:30","429634.4664","13.3","213.51","22","60.03","32"
"07/07/12 18:51:29","429634.467","13.4","213.1","3","60.03","32"
"07/07/12 18:56:31","429634.4674","0.0","212.56","0","60.03","32"
"07/07/12 19:01:30","429634.4678","0.0","213.33","0","60.0","32"
"07/07/12 19:06:31","429634.4681","0.0","213.23","0","60.03","31"
"07/07/12 19:11:31","429634.4684","0.0","213.42","0","60.03","31"
"07/07/12 19:16:29","429634.4686","14.0","213.48","91","60.03","31"
"07/07/12 19:56:32","429634.4699","0.0","213.03","0","60.03","26"
